Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,7,15,17.5,4.0,0.7,11.4,4.0,0.0,0.0
2018,1,1,7,30,35.0,8.0,0.8,11.5,8.0,17.54,0.0
2018,1,1,7,45,80.0,21.5,0.9,11.6,27.5,59.22,0.0
2018,1,1,8,0,125.0,35.0,1.0,11.7,47.0,104.29,74.36
2018,1,1,8,15,174.0,49.0,1.15,11.9,74.5,148.56,117.21
2018,1,1,8,30,223.0,63.0,1.3,12.1,102.0,198.02,161.34
2018,1,1,8,45,262.5,75.5,1.45,12.3,133.0,256.03,211.73
2018,1,1,9,0,302.0,88.0,1.6,12.5,164.0,307.3,255.83
2018,1,1,9,15,375.5,93.0,1.65,12.75,202.5,374.32,312.03
2018,1,1,9,30,449.0,98.0,1.7,13.0,241.0,446.65,371.07
2018,1,1,9,45,463.0,107.5,1.8,13.25,268.5,486.02,402.2
2018,1,1,10,0,477.0,117.0,1.9,13.5,296.0,524.99,432.57
2018,1,1,10,15,498.0,122.5,1.8,13.75,322.0,563.97,461.65
2018,1,1,10,30,519.0,128.0,1.7,14.0,348.0,602.49,489.65
2018,1,1,10,45,564.5,124.5,1.65,14.25,374.5,657.03,529.27
2018,1,1,11,0,610.0,121.0,1.6,14.5,401.0,705.48,563.0
2018,1,1,11,15,656.5,112.5,1.45,14.65,422.5,747.79,590.94
2018,1,1,11,30,703.0,104.0,1.3,14.8,444.0,788.19,616.82
2018,1,1,11,45,687.0,111.0,1.2,15.0,447.0,789.36,615.14
2018,1,1,12,0,671.0,118.0,1.1,15.2,450.0,787.3,611.73
2018,1,1,12,15,675.5,116.0,1.05,15.35,450.0,790.06,612.62
2018,1,1,12,30,680.0,114.0,1.0,15.5,450.0,789.96,611.56
2018,1,1,12,45,646.0,121.0,1.0,15.65,436.0,763.03,592.62
2018,1,1,13,0,612.0,128.0,1.0,15.8,422.0,733.6,572.24
2018,1,1,13,15,606.5,124.5,1.05,15.85,408.5,715.3,560.54
2018,1,1,13,30,601.0,121.0,1.1,15.9,395.0,694.67,546.99
2018,1,1,13,45,612.0,112.0,1.1,16.0,379.5,679.37,536.62
2018,1,1,14,0,623.0,103.0,1.1,16.1,364.0,661.1,524.02
2018,1,1,14,15,657.5,88.0,1.15,16.1,346.5,650.93,517.99
2018,1,1,14,30,692.0,73.0,1.2,16.1,329.0,635.72,508.03
2018,1,1,14,45,696.0,67.0,1.2,16.05,304.0,601.79,483.63
2018,1,1,15,0,700.0,61.0,1.2,16.0,279.0,569.35,459.64
2018,1,1,15,15,644.5,58.5,1.2,16.0,239.0,504.52,408.51
2018,1,1,15,30,589.0,56.0,1.2,16.0,199.0,439.21,355.7
2018,1,1,15,45,511.0,51.5,1.1,15.55,159.5,362.66,292.53
2018,1,1,16,0,433.0,47.0,1.0,15.1,120.0,292.25,232.63
2018,1,1,16,15,292.0,39.5,1.05,14.9,82.5,195.52,150.79
2018,1,1,16,30,151.0,32.0,1.1,14.7,45.0,117.55,77.7
2018,1,1,16,45,85.5,18.0,1.1,14.5,24.5,44.89,0.0
2018,1,1,17,0,20.0,4.0,1.1,14.3,4.0,9.26,0.0
2018,1,1,17,15,10.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,2.4,11.95,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,2.4,12.2,6.0,11.88,0.0
2018,1,2,7,45,11.0,17.5,2.4,12.4,17.5,21.27,0.0
2018,1,2,8,0,0.0,29.0,2.4,12.6,29.0,27.52,15.78
2018,1,2,8,15,1.0,44.5,2.4,12.85,44.5,43.7,30.84
2018,1,2,8,30,2.0,60.0,2.4,13.1,60.0,59.61,44.92
2018,1,2,8,45,10.5,76.5,2.4,13.35,79.0,80.92,63.51
2018,1,2,9,0,19.0,93.0,2.4,13.6,98.0,103.0,82.65
2018,1,2,9,15,73.5,111.0,2.3,13.8,134.0,166.73,137.54
2018,1,2,9,30,128.0,129.0,2.2,14.0,170.0,238.94,198.52
2018,1,2,9,45,88.0,135.0,2.1,14.25,164.5,207.65,171.52
2018,1,2,10,0,48.0,141.0,2.0,14.5,159.0,185.4,151.82
2018,1,2,10,15,44.5,153.0,1.9,14.8,170.5,197.17,161.05
2018,1,2,10,30,41.0,165.0,1.8,15.1,182.0,208.82,169.96
2018,1,2,10,45,21.0,146.0,1.75,15.45,154.5,156.69,126.23
2018,1,2,11,0,1.0,127.0,1.7,15.8,127.0,118.75,94.0
2018,1,2,11,15,0.5,108.5,1.65,16.0,108.5,98.99,77.53
2018,1,2,11,30,0.0,90.0,1.6,16.2,90.0,80.14,61.76
2018,1,2,11,45,0.0,110.5,1.6,16.4,110.5,100.27,78.4
2018,1,2,12,0,0.0,131.0,1.6,16.6,131.0,121.07,95.41
2018,1,2,12,15,2.5,148.5,1.6,16.75,149.5,141.68,112.29
2018,1,2,12,30,5.0,166.0,1.6,16.9,168.0,162.92,129.57
2018,1,2,12,45,3.0,152.0,1.55,17.0,153.0,146.1,115.74
2018,1,2,13,0,1.0,138.0,1.5,17.1,138.0,129.66,102.28
2018,1,2,13,15,0.5,127.5,1.5,17.15,127.5,118.51,93.23
2018,1,2,13,30,0.0,117.0,1.5,17.2,117.0,107.54,84.28
2018,1,2,13,45,0.0,105.0,1.5,17.2,105.0,95.62,74.55
2018,1,2,14,0,0.0,93.0,1.5,17.2,93.0,83.86,64.91
2018,1,2,14,15,21.5,113.5,1.45,17.1,121.5,131.1,105.02
2018,1,2,14,30,43.0,134.0,1.4,17.0,150.0,172.89,139.99
2018,1,2,14,45,44.5,125.0,1.35,16.9,140.0,163.46,132.28
2018,1,2,15,0,46.0,116.0,1.3,16.8,130.0,154.11,124.66
2018,1,2,15,15,81.0,103.0,1.3,16.8,124.5,171.6,139.6
2018,1,2,15,30,116.0,90.0,1.3,16.8,119.0,174.59,141.94
2018,1,2,15,45,97.5,76.0,1.2,16.1,97.0,143.79,115.55
2018,1,2,16,0,79.0,62.0,1.1,15.4,75.0,114.8,90.32
2018,1,2,16,15,58.0,46.5,1.15,15.15,54.5,84.36,63.39
2018,1,2,16,30,37.0,31.0,1.2,14.9,34.0,55.82,35.37
2018,1,2,16,45,32.5,18.5,1.25,14.6,20.0,33.67,0.0
2018,1,2,17,0,28.0,6.0,1.3,14.3,6.0,13.37,0.0
2018,1,2,17,15,14.0,3.0,1.3,14.15,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,2.05,12.35,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.9,12.5,1.0,1.49,0.0
2018,1,3,7,45,1.0,3.0,1.8,12.65,3.0,3.02,0.0
2018,1,3,8,0,0.0,5.0,1.7,12.8,5.0,4.38,0.0
2018,1,3,8,15,0.0,6.5,1.55,13.0,6.5,5.7,0.0
2018,1,3,8,30,0.0,8.0,1.4,13.2,8.0,7.02,0.33
2018,1,3,8,45,0.0,9.0,1.25,13.35,9.0,7.9,1.14
2018,1,3,9,0,0.0,10.0,1.1,13.5,10.0,8.78,1.94
2018,1,3,9,15,0.0,11.5,1.1,13.65,11.5,10.1,3.09
2018,1,3,9,30,0.0,13.0,1.1,13.8,13.0,11.43,4.23
2018,1,3,9,45,0.0,14.5,1.05,13.95,14.5,12.75,5.37
2018,1,3,10,0,0.0,16.0,1.0,14.1,16.0,14.08,6.49
2018,1,3,10,15,0.0,18.5,1.25,14.2,18.5,16.28,8.36
2018,1,3,10,30,0.0,21.0,1.5,14.3,21.0,18.49,10.23
2018,1,3,10,45,0.0,25.5,1.75,14.4,25.5,22.47,13.59
2018,1,3,11,0,0.0,30.0,2.0,14.5,30.0,26.45,16.95
2018,1,3,11,15,0.0,41.5,2.35,14.5,41.5,36.62,25.58
2018,1,3,11,30,0.0,53.0,2.7,14.5,53.0,46.82,34.18
2018,1,3,11,45,0.0,50.0,3.0,14.55,50.0,44.16,31.89
2018,1,3,12,0,0.0,47.0,3.3,14.6,47.0,41.5,29.62
2018,1,3,12,15,0.0,48.5,3.55,14.6,48.5,42.83,30.75
2018,1,3,12,30,0.0,50.0,3.8,14.6,50.0,44.16,31.87
2018,1,3,12,45,0.0,58.5,4.05,14.65,58.5,51.7,38.25
2018,1,3,13,0,0.0,67.0,4.3,14.7,67.0,59.24,44.63
2018,1,3,13,15,0.0,56.0,4.25,14.7,56.0,49.47,36.41
2018,1,3,13,30,0.0,45.0,4.2,14.7,45.0,39.72,28.18
2018,1,3,13,45,0.0,34.5,4.2,14.7,34.5,30.42,20.32
2018,1,3,14,0,0.0,24.0,4.2,14.7,24.0,21.14,12.43
2018,1,3,14,15,0.0,37.5,3.9,14.75,37.5,33.06,22.64
2018,1,3,14,30,0.0,51.0,3.6,14.8,51.0,45.01,32.87
2018,1,3,14,45,0.0,72.0,3.35,14.8,72.0,64.07,49.13
2018,1,3,15,0,0.0,93.0,3.1,14.8,93.0,86.97,68.56
2018,1,3,15,15,0.0,75.5,3.1,14.8,75.5,69.38,53.62
2018,1,3,15,30,0.0,58.0,3.1,14.8,58.0,52.0,38.78
2018,1,3,15,45,0.0,48.0,3.05,14.55,48.0,42.63,30.67
2018,1,3,16,0,0.0,38.0,3.0,14.3,38.0,33.53,22.68
2018,1,3,16,15,14.0,28.0,3.3,14.25,29.5,32.29,21.11
2018,1,3,16,30,28.0,18.0,3.6,14.2,21.0,31.89,18.24
2018,1,3,16,45,45.5,13.5,3.85,14.1,15.0,34.35,0.0
2018,1,3,17,0,63.0,9.0,4.1,14.0,9.0,26.1,0.0
2018,1,3,17,15,31.5,4.5,4.35,14.05,4.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,7,15,10.5,2.5,3.7,13.55,2.5,0.0,0.0
2018,1,4,7,30,21.0,5.0,3.8,13.8,5.0,10.62,0.0
2018,1,4,7,45,37.0,13.5,3.9,14.05,16.0,31.76,0.0
2018,1,4,8,0,53.0,22.0,4.0,14.3,27.0,53.93,35.59
2018,1,4,8,15,26.5,32.5,4.0,14.55,35.0,43.21,30.21
2018,1,4,8,30,0.0,43.0,4.0,14.8,43.0,38.53,26.87
2018,1,4,8,45,0.5,56.5,4.0,15.0,56.5,51.91,38.5
2018,1,4,9,0,1.0,70.0,4.0,15.2,70.0,65.35,50.08
2018,1,4,9,15,62.0,83.5,4.05,15.5,103.0,134.13,109.59
2018,1,4,9,30,123.0,97.0,4.1,15.8,136.0,193.77,160.89
2018,1,4,9,45,134.0,113.5,4.1,16.1,160.5,225.62,187.35
2018,1,4,10,0,145.0,130.0,4.1,16.4,185.0,258.01,213.9
2018,1,4,10,15,82.5,140.5,4.2,16.6,172.5,211.39,173.6
2018,1,4,10,30,20.0,151.0,4.3,16.8,160.0,161.83,130.43
2018,1,4,10,45,13.0,146.0,4.4,17.0,152.0,149.79,120.07
2018,1,4,11,0,6.0,141.0,4.5,17.2,144.0,137.84,109.74
2018,1,4,11,15,24.5,162.0,4.6,17.3,174.0,189.41,152.7
2018,1,4,11,30,43.0,183.0,4.7,17.4,204.0,231.29,187.26
2018,1,4,11,45,127.0,186.5,4.75,17.5,249.5,328.49,268.48
2018,1,4,12,0,211.0,190.0,4.8,17.6,295.0,428.07,349.72
2018,1,4,12,15,508.0,137.0,4.8,17.55,390.5,654.23,532.7
2018,1,4,12,30,805.0,84.0,4.8,17.5,486.0,862.96,688.51
2018,1,4,12,45,688.5,111.0,4.8,17.5,451.0,791.24,634.44
2018,1,4,13,0,572.0,138.0,4.8,17.5,416.0,710.91,574.81
2018,1,4,13,15,569.0,132.5,4.8,17.45,402.0,693.37,562.45
2018,1,4,13,30,566.0,127.0,4.8,17.4,388.0,673.51,548.01
2018,1,4,13,45,631.0,109.0,4.8,17.35,387.5,694.42,564.87
2018,1,4,14,0,696.0,91.0,4.8,17.3,387.0,708.88,576.66
2018,1,4,14,15,725.0,79.5,4.7,17.2,369.5,696.38,567.6
2018,1,4,14,30,754.0,68.0,4.6,17.1,352.0,676.04,552.6
2018,1,4,14,45,667.0,72.0,4.55,17.0,306.5,594.52,490.07
2018,1,4,15,0,580.0,76.0,4.5,16.9,261.0,513.45,425.29
2018,1,4,15,15,605.0,66.0,4.5,16.9,237.5,492.12,407.45
2018,1,4,15,30,630.0,56.0,4.5,16.9,214.0,466.89,385.01
2018,1,4,15,45,573.5,51.0,4.15,16.4,175.0,399.26,326.85
2018,1,4,16,0,517.0,46.0,3.8,15.9,136.0,335.7,270.82
2018,1,4,16,15,420.0,38.5,3.7,15.6,98.5,255.72,200.29
2018,1,4,16,30,323.0,31.0,3.6,15.3,61.0,185.27,130.89
2018,1,4,16,45,190.5,19.5,3.5,15.0,35.0,98.48,0.0
2018,1,4,17,0,58.0,8.0,3.4,14.7,9.0,23.87,0.0
2018,1,4,17,15,29.0,4.0,3.45,14.6,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,1,5,7,15,2.5,0.5,3.7,14.6,0.5,0.0,0.0
2018,1,5,7,30,5.0,1.0,3.7,14.7,1.0,2.35,0.0
2018,1,5,7,45,2.5,4.5,3.7,14.8,4.5,4.88,0.0
2018,1,5,8,0,0.0,8.0,3.7,14.9,8.0,7.02,0.0
2018,1,5,8,15,0.0,12.0,3.6,15.0,12.0,10.53,3.09
2018,1,5,8,30,0.0,16.0,3.5,15.1,16.0,14.06,6.23
2018,1,5,8,45,0.0,19.5,3.4,15.2,19.5,17.14,8.96
2018,1,5,9,0,0.0,23.0,3.3,15.3,23.0,20.23,11.67
2018,1,5,9,15,0.0,18.5,3.2,15.35,18.5,16.27,8.3
2018,1,5,9,30,0.0,14.0,3.1,15.4,14.0,12.31,4.91
2018,1,5,9,45,0.0,24.5,3.0,15.45,24.5,21.57,12.83
2018,1,5,10,0,0.0,35.0,2.9,15.5,35.0,30.85,20.72
2018,1,5,10,15,0.0,51.0,2.75,15.55,51.0,45.02,32.72
2018,1,5,10,30,0.0,67.0,2.6,15.6,67.0,59.22,44.66
2018,1,5,10,45,0.5,77.0,2.45,15.65,77.0,68.54,52.44
2018,1,5,11,0,1.0,87.0,2.3,15.7,87.0,78.26,60.52
2018,1,5,11,15,1.0,96.0,2.2,15.7,96.0,86.94,67.69
2018,1,5,11,30,1.0,105.0,2.1,15.7,105.0,95.71,74.92
2018,1,5,11,45,1.5,111.0,2.0,15.7,111.5,102.05,80.14
2018,1,5,12,0,2.0,117.0,1.9,15.7,118.0,108.47,85.43
2018,1,5,12,15,1.5,103.0,1.9,15.65,104.0,94.04,73.45
2018,1,5,12,30,1.0,89.0,1.9,15.6,90.0,79.97,61.75
2018,1,5,12,45,24.0,140.5,1.95,15.55,152.5,163.45,131.85
2018,1,5,13,0,47.0,192.0,2.0,15.5,215.0,245.89,199.41
2018,1,5,13,15,29.5,171.0,2.05,15.45,185.5,204.58,165.33
2018,1,5,13,30,12.0,150.0,2.1,15.4,156.0,152.69,122.55
2018,1,5,13,45,7.0,135.0,2.1,15.3,138.5,132.7,106.15
2018,1,5,14,0,2.0,120.0,2.1,15.2,121.0,113.15,89.93
2018,1,5,14,15,4.0,104.0,2.15,15.1,105.5,98.59,78.04
2018,1,5,14,30,6.0,88.0,2.2,15.0,90.0,84.14,66.13
2018,1,5,14,45,9.0,91.5,2.25,14.9,94.5,90.45,71.66
2018,1,5,15,0,12.0,95.0,2.3,14.8,99.0,97.11,77.41
2018,1,5,15,15,8.0,82.5,2.3,14.8,85.0,81.9,64.41
2018,1,5,15,30,4.0,70.0,2.3,14.8,71.0,67.09,51.67
2018,1,5,15,45,2.0,51.0,2.5,14.45,51.5,46.74,34.23
2018,1,5,16,0,0.0,32.0,2.7,14.1,32.0,28.2,18.25
2018,1,5,16,15,0.0,25.0,2.8,13.95,25.0,22.02,12.7
2018,1,5,16,30,0.0,18.0,2.9,13.8,18.0,15.84,6.66
2018,1,5,16,45,8.0,11.0,3.0,13.65,11.0,12.6,0.0
2018,1,5,17,0,16.0,4.0,3.1,13.5,4.0,8.24,0.0
2018,1,5,17,15,8.0,2.0,3.2,13.45,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,6,7,15,13.0,3.5,2.3,11.7,3.5,0.0,0.0
2018,1,6,7,30,26.0,7.0,2.3,11.9,7.0,13.81,0.0
2018,1,6,7,45,177.0,20.0,2.35,12.1,35.5,94.94,0.0
2018,1,6,8,0,328.0,33.0,2.4,12.3,64.0,189.06,136.67
2018,1,6,8,15,463.5,37.5,2.45,12.45,106.0,274.32,217.45
2018,1,6,8,30,599.0,42.0,2.5,12.6,148.0,368.15,299.68
2018,1,6,8,45,654.5,45.5,2.5,12.8,188.5,433.9,357.63
2018,1,6,9,0,710.0,49.0,2.5,13.0,229.0,503.11,416.46
2018,1,6,9,15,597.5,70.0,2.55,13.2,238.0,492.63,409.24
2018,1,6,9,30,485.0,91.0,2.6,13.4,247.0,460.58,383.86
2018,1,6,9,45,318.5,124.5,2.6,13.55,231.5,385.9,321.92
2018,1,6,10,0,152.0,158.0,2.6,13.7,216.0,298.9,247.89
2018,1,6,10,15,169.5,169.0,2.7,13.9,238.0,330.0,273.62
2018,1,6,10,30,187.0,180.0,2.8,14.1,260.0,361.84,299.21
2018,1,6,10,45,421.0,147.0,2.95,14.25,339.0,555.66,457.43
2018,1,6,11,0,655.0,114.0,3.1,14.4,418.0,736.48,596.14
2018,1,6,11,15,712.0,105.0,3.2,14.5,445.5,788.27,632.92
2018,1,6,11,30,769.0,96.0,3.3,14.6,473.0,833.08,665.22
2018,1,6,11,45,706.0,111.5,3.4,14.7,461.5,808.79,646.99
2018,1,6,12,0,643.0,127.0,3.5,14.8,450.0,774.37,621.82
2018,1,6,12,15,669.5,120.0,3.45,14.8,456.5,791.81,634.65
2018,1,6,12,30,696.0,113.0,3.4,14.8,463.0,806.2,644.93
2018,1,6,12,45,768.0,96.5,3.3,14.85,477.5,841.23,669.99
2018,1,6,13,0,840.0,80.0,3.2,14.9,492.0,877.96,695.93
2018,1,6,13,15,805.0,82.5,3.15,14.9,468.0,838.31,667.14
2018,1,6,13,30,770.0,85.0,3.1,14.9,444.0,796.46,637.22
2018,1,6,13,45,763.0,80.0,3.05,14.85,422.0,767.46,616.73
2018,1,6,14,0,756.0,75.0,3.0,14.8,400.0,735.88,594.12
2018,1,6,14,15,747.5,74.0,3.05,14.75,377.5,705.67,572.85
2018,1,6,14,30,739.0,73.0,3.1,14.7,355.0,673.25,549.6
2018,1,6,14,45,737.0,66.5,3.2,14.6,326.5,636.98,523.27
2018,1,6,15,0,735.0,60.0,3.3,14.5,298.0,598.47,494.57
2018,1,6,15,15,722.0,56.0,3.3,14.5,265.5,553.83,458.3
2018,1,6,15,30,709.0,52.0,3.3,14.5,233.0,508.21,419.65
2018,1,6,15,45,639.0,48.5,3.15,13.85,190.5,430.78,354.54
2018,1,6,16,0,569.0,45.0,3.0,13.2,148.0,362.72,295.06
2018,1,6,16,15,459.0,38.0,2.95,12.9,106.5,274.47,217.65
2018,1,6,16,30,349.0,31.0,2.9,12.6,65.0,197.07,144.09
2018,1,6,16,45,230.0,20.5,2.8,12.25,38.5,115.22,4.63
2018,1,6,17,0,111.0,10.0,2.7,11.9,12.0,41.23,0.0
2018,1,6,17,15,55.5,5.0,2.7,11.8,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,7,15,16.0,2.5,2.35,9.35,2.5,0.0,0.0
2018,1,7,7,30,32.0,5.0,2.3,9.6,5.0,13.67,0.0
2018,1,7,7,45,27.5,14.5,2.3,9.85,15.5,25.95,0.0
2018,1,7,8,0,23.0,24.0,2.3,10.1,26.0,32.29,19.58
2018,1,7,8,15,11.5,33.5,2.35,10.25,34.5,37.57,26.06
2018,1,7,8,30,0.0,43.0,2.4,10.4,43.0,38.48,27.38
2018,1,7,8,45,0.0,50.0,2.45,10.55,50.0,44.56,32.91
2018,1,7,9,0,0.0,57.0,2.5,10.7,57.0,50.79,38.43
2018,1,7,9,15,0.0,59.5,2.55,10.95,59.5,52.57,40.0
2018,1,7,9,30,0.0,62.0,2.6,11.2,62.0,54.78,41.87
2018,1,7,9,45,0.0,76.5,2.6,11.45,76.5,68.47,53.55
2018,1,7,10,0,0.0,91.0,2.6,11.7,91.0,82.6,65.49
2018,1,7,10,15,0.0,98.5,2.6,11.95,98.5,89.69,71.34
2018,1,7,10,30,0.0,106.0,2.6,12.2,106.0,96.85,77.22
2018,1,7,10,45,0.0,114.0,2.6,12.45,114.0,104.6,83.57
2018,1,7,11,0,0.0,122.0,2.6,12.7,122.0,112.44,89.95
2018,1,7,11,15,0.0,126.0,2.45,12.85,126.0,116.22,92.95
2018,1,7,11,30,0.0,130.0,2.3,13.0,130.0,120.08,96.02
2018,1,7,11,45,0.0,115.5,2.15,13.15,115.5,105.13,83.4
2018,1,7,12,0,0.0,101.0,2.0,13.3,101.0,90.67,71.23
2018,1,7,12,15,0.0,121.5,1.9,13.4,121.5,111.08,88.26
2018,1,7,12,30,0.0,142.0,1.8,13.5,142.0,132.22,105.75
2018,1,7,12,45,3.5,155.5,1.65,13.6,157.0,149.85,120.4
2018,1,7,13,0,7.0,169.0,1.5,13.7,172.0,167.95,135.35
2018,1,7,13,15,9.0,167.0,1.35,13.65,171.0,167.97,135.46
2018,1,7,13,30,11.0,165.0,1.2,13.6,170.0,168.07,135.7
2018,1,7,13,45,7.0,150.0,1.05,13.6,153.0,148.74,119.73
2018,1,7,14,0,3.0,135.0,0.9,13.6,136.0,129.81,104.08
2018,1,7,14,15,1.5,121.0,0.9,13.45,121.5,114.37,91.44
2018,1,7,14,30,0.0,107.0,0.9,13.3,107.0,99.18,78.89
2018,1,7,14,45,1.0,99.0,0.9,13.15,99.5,92.4,73.4
2018,1,7,15,0,2.0,91.0,0.9,13.0,92.0,85.66,67.86
2018,1,7,15,15,2.0,87.0,0.9,13.0,88.0,82.71,65.37
2018,1,7,15,30,2.0,83.0,0.9,13.0,84.0,80.2,63.14
2018,1,7,15,45,1.0,68.5,0.9,12.75,69.0,65.37,50.35
2018,1,7,16,0,0.0,54.0,0.9,12.5,54.0,50.65,37.52
2018,1,7,16,15,0.0,40.5,0.85,12.4,40.5,37.61,25.97
2018,1,7,16,30,0.0,27.0,0.8,12.3,27.0,24.35,13.78
2018,1,7,16,45,0.5,16.0,0.8,12.25,16.0,14.27,0.0
2018,1,7,17,0,1.0,5.0,0.8,12.2,5.0,4.84,0.0
2018,1,7,17,15,0.5,2.5,0.85,12.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,12.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,12.9,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,4.75,13.05,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,4.9,13.2,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,5.05,13.3,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,5.2,13.4,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,5.4,13.55,8.5,7.46,0.74
2018,1,8,9,0,0.0,10.0,5.6,13.7,10.0,8.78,1.9
2018,1,8,9,15,0.0,14.5,5.7,13.8,14.5,12.74,5.33
2018,1,8,9,30,0.0,19.0,5.8,13.9,19.0,16.71,8.74
2018,1,8,9,45,0.0,17.5,5.9,14.0,17.5,15.39,7.59
2018,1,8,10,0,0.0,16.0,6.0,14.1,16.0,14.08,6.44
2018,1,8,10,15,0.0,18.5,6.0,14.15,18.5,16.29,8.31
2018,1,8,10,30,0.0,21.0,6.0,14.2,21.0,18.5,10.18
2018,1,8,10,45,0.0,26.0,6.0,14.3,26.0,22.91,13.92
2018,1,8,11,0,0.0,31.0,6.0,14.4,31.0,27.34,17.66
2018,1,8,11,15,0.0,32.5,6.1,14.5,32.5,28.67,18.76
2018,1,8,11,30,0.0,34.0,6.2,14.6,34.0,30.0,19.86
2018,1,8,11,45,0.0,37.0,6.3,14.65,37.0,32.65,22.09
2018,1,8,12,0,0.0,40.0,6.4,14.7,40.0,35.31,24.32
2018,1,8,12,15,0.0,37.5,6.3,14.75,37.5,33.1,22.44
2018,1,8,12,30,0.0,35.0,6.2,14.8,35.0,30.88,20.57
2018,1,8,12,45,0.0,39.0,6.1,14.85,39.0,34.42,23.57
2018,1,8,13,0,0.0,43.0,6.0,14.9,43.0,37.96,26.57
2018,1,8,13,15,0.0,43.0,5.9,14.9,43.0,37.96,26.59
2018,1,8,13,30,0.0,43.0,5.8,14.9,43.0,37.95,26.62
2018,1,8,13,45,0.0,45.5,5.7,14.9,45.5,40.16,28.53
2018,1,8,14,0,0.0,48.0,5.6,14.9,48.0,42.37,30.46
2018,1,8,14,15,2.5,51.5,5.55,14.85,52.5,47.45,34.94
2018,1,8,14,30,5.0,55.0,5.5,14.8,57.0,52.38,39.29
2018,1,8,14,45,2.5,51.0,5.4,14.75,52.0,46.83,34.52
2018,1,8,15,0,0.0,47.0,5.3,14.7,47.0,41.46,29.89
2018,1,8,15,15,0.0,41.5,5.3,14.7,41.5,36.59,25.73
2018,1,8,15,30,0.0,36.0,5.3,14.7,36.0,31.72,21.53
2018,1,8,15,45,0.0,26.5,5.35,14.55,26.5,23.32,14.28
2018,1,8,16,0,0.0,17.0,5.4,14.4,17.0,14.94,7.02
2018,1,8,16,15,0.0,15.5,5.25,14.35,15.5,13.62,5.73
2018,1,8,16,30,0.0,14.0,5.1,14.3,14.0,12.3,4.14
2018,1,8,16,45,8.0,9.5,5.0,14.25,9.5,11.29,0.0
2018,1,8,17,0,16.0,5.0,4.9,14.2,5.0,9.23,0.0
2018,1,8,17,15,8.0,2.5,4.75,14.2,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,9,7,15,1.0,1.0,3.4,13.45,1.0,0.0,0.0
2018,1,9,7,30,2.0,2.0,3.8,13.6,2.0,2.38,0.0
2018,1,9,7,45,1.0,5.5,4.25,13.7,5.5,5.16,0.0
2018,1,9,8,0,0.0,9.0,4.7,13.8,9.0,7.9,0.5
2018,1,9,8,15,0.0,12.5,5.0,13.85,12.5,10.97,3.5
2018,1,9,8,30,0.0,16.0,5.3,13.9,16.0,14.06,6.28
2018,1,9,8,45,0.0,19.5,5.6,13.95,19.5,17.14,9.02
2018,1,9,9,0,0.0,23.0,5.9,14.0,23.0,20.23,11.73
2018,1,9,9,15,0.0,37.0,5.85,14.05,37.0,32.6,22.38
2018,1,9,9,30,0.0,51.0,5.8,14.1,51.0,45.01,33.01
2018,1,9,9,45,1.0,81.0,5.8,14.15,81.5,73.69,57.46
2018,1,9,10,0,2.0,111.0,5.8,14.2,112.0,104.97,83.89
2018,1,9,10,15,1.0,104.5,5.65,14.2,105.0,96.57,76.62
2018,1,9,10,30,0.0,98.0,5.5,14.2,98.0,88.65,69.78
2018,1,9,10,45,0.0,75.0,5.4,14.2,75.0,66.34,50.83
2018,1,9,11,0,0.0,52.0,5.3,14.2,52.0,45.92,33.48
2018,1,9,11,15,0.0,72.0,5.3,14.2,72.0,63.68,48.48
2018,1,9,11,30,0.0,92.0,5.3,14.2,92.0,81.98,63.85
2018,1,9,11,45,0.0,80.5,5.35,14.15,80.5,71.25,54.78
2018,1,9,12,0,0.0,69.0,5.4,14.1,69.0,61.03,46.15
2018,1,9,12,15,0.0,75.5,5.6,14.1,75.5,66.81,51.02
2018,1,9,12,30,0.0,82.0,5.8,14.1,82.0,72.59,55.9
2018,1,9,12,45,25.0,112.0,5.95,14.05,124.5,132.44,107.36
2018,1,9,13,0,50.0,142.0,6.1,14.0,167.0,188.32,155.0
2018,1,9,13,15,53.5,141.0,6.25,14.0,167.0,189.95,156.55
2018,1,9,13,30,57.0,140.0,6.4,14.0,167.0,191.4,158.03
2018,1,9,13,45,52.0,132.5,6.55,14.0,156.5,177.88,146.72
2018,1,9,14,0,47.0,125.0,6.7,14.0,146.0,164.53,135.52
2018,1,9,14,15,64.5,132.5,6.75,13.95,159.0,186.92,155.04
2018,1,9,14,30,82.0,140.0,6.8,13.9,172.0,208.96,174.13
2018,1,9,14,45,100.0,122.0,6.8,13.85,157.5,211.33,176.74
2018,1,9,15,0,118.0,104.0,6.8,13.8,143.0,198.97,166.84
2018,1,9,15,15,90.5,84.0,6.8,13.8,112.0,152.86,127.02
2018,1,9,15,30,63.0,64.0,6.8,13.8,81.0,109.04,88.89
2018,1,9,15,45,62.0,55.0,6.95,13.65,69.5,95.92,77.17
2018,1,9,16,0,61.0,46.0,7.1,13.5,58.0,82.89,65.22
2018,1,9,16,15,30.5,33.5,7.15,13.45,39.5,45.76,32.75
2018,1,9,16,30,0.0,21.0,7.2,13.4,21.0,18.49,9.21
2018,1,9,16,45,2.5,13.0,7.25,13.3,13.0,12.31,0.0
2018,1,9,17,0,5.0,5.0,7.3,13.2,5.0,6.02,0.0
2018,1,9,17,15,2.5,2.5,7.35,13.15,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.5,13.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.55,12.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.5,12.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.5,12.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.45,12.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,12.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,12.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,6.95,12.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,11.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,11.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.45,11.65,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.3,11.8,2.0,1.82,0.0
2018,1,10,7,45,0.0,5.0,3.15,12.0,5.0,4.38,0.0
2018,1,10,8,0,0.0,8.0,3.0,12.2,8.0,7.02,0.0
2018,1,10,8,15,0.0,11.0,3.0,12.3,11.0,9.65,2.46
2018,1,10,8,30,0.0,14.0,3.0,12.4,14.0,12.29,4.86
2018,1,10,8,45,0.0,21.0,3.0,12.5,21.0,18.46,10.26
2018,1,10,9,0,0.0,28.0,3.0,12.6,28.0,24.64,15.66
2018,1,10,9,15,1.0,55.5,3.1,12.7,56.0,49.65,37.25
2018,1,10,9,30,2.0,83.0,3.2,12.8,84.0,77.15,60.8
2018,1,10,9,45,1.0,88.5,3.3,12.85,89.0,81.34,64.24
2018,1,10,10,0,0.0,94.0,3.4,12.9,94.0,85.56,67.69
2018,1,10,10,15,1.0,113.0,3.5,13.0,113.5,105.38,84.36
2018,1,10,10,30,2.0,132.0,3.6,13.1,133.0,125.6,101.23
2018,1,10,10,45,8.0,150.5,3.75,13.15,154.5,149.91,121.62
2018,1,10,11,0,14.0,169.0,3.9,13.2,176.0,174.82,142.38
2018,1,10,11,15,14.0,173.0,3.85,13.3,180.0,178.72,145.36
2018,1,10,11,30,14.0,177.0,3.8,13.4,184.0,182.75,148.5
2018,1,10,11,45,7.0,151.0,3.8,13.45,154.5,147.99,119.33
2018,1,10,12,0,0.0,125.0,3.8,13.5,125.0,114.51,91.12
2018,1,10,12,15,2.0,137.0,3.7,13.55,138.0,128.6,102.96
2018,1,10,12,30,4.0,149.0,3.6,13.6,151.0,142.98,114.97
2018,1,10,12,45,28.0,177.0,3.45,13.65,191.0,209.25,170.66
2018,1,10,13,0,52.0,205.0,3.3,13.7,231.0,265.59,217.33
2018,1,10,13,15,33.0,178.0,3.15,13.75,194.5,215.29,175.57
2018,1,10,13,30,14.0,151.0,3.0,13.8,158.0,154.94,125.32
2018,1,10,13,45,14.5,144.0,2.9,13.85,151.0,148.2,119.96
2018,1,10,14,0,15.0,137.0,2.8,13.9,144.0,141.51,114.54
2018,1,10,14,15,18.5,139.0,2.7,13.95,147.0,147.11,119.46
2018,1,10,14,30,22.0,141.0,2.6,14.0,150.0,152.91,124.5
2018,1,10,14,45,25.0,129.0,2.5,14.0,138.0,152.61,124.46
2018,1,10,15,0,28.0,117.0,2.4,14.0,126.0,141.17,115.04
2018,1,10,15,15,15.5,95.5,2.4,14.0,100.5,100.46,80.48
2018,1,10,15,30,3.0,74.0,2.4,14.0,75.0,70.19,54.49
2018,1,10,15,45,65.0,57.5,2.2,13.8,70.0,100.65,81.09
2018,1,10,16,0,127.0,41.0,2.0,13.6,65.0,118.21,95.29
2018,1,10,16,15,253.0,37.0,1.95,13.45,70.0,176.82,140.94
2018,1,10,16,30,379.0,33.0,1.9,13.3,75.0,214.08,161.39
2018,1,10,16,45,240.0,22.0,1.9,13.2,44.5,125.19,53.75
2018,1,10,17,0,101.0,11.0,1.9,13.1,14.0,39.94,0.0
2018,1,10,17,15,50.5,5.5,1.9,13.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.0,0.4,12.5,2.0,0.0,0.0
2018,1,11,7,30,14.0,4.0,0.4,12.6,4.0,7.56,0.0
2018,1,11,7,45,7.0,15.0,0.4,12.7,15.0,16.3,0.0
2018,1,11,8,0,0.0,26.0,0.4,12.8,26.0,23.36,12.79
2018,1,11,8,15,2.5,42.5,0.6,12.95,43.0,41.35,29.01
2018,1,11,8,30,5.0,59.0,0.8,13.1,60.0,59.24,44.72
2018,1,11,8,45,13.0,76.5,0.95,13.25,79.5,81.46,64.04
2018,1,11,9,0,21.0,94.0,1.1,13.4,99.0,112.03,90.26
2018,1,11,9,15,32.0,110.5,1.25,13.6,120.0,137.75,112.18
2018,1,11,9,30,43.0,127.0,1.4,13.8,141.0,164.52,134.73
2018,1,11,9,45,85.0,143.5,1.5,13.95,175.0,214.65,177.12
2018,1,11,10,0,127.0,160.0,1.6,14.1,209.0,281.26,232.05
2018,1,11,10,15,82.0,161.5,1.5,14.3,194.0,235.93,193.46
2018,1,11,10,30,37.0,163.0,1.4,14.5,179.0,201.41,163.63
2018,1,11,10,45,34.0,169.0,1.35,14.65,184.5,205.76,166.86
2018,1,11,11,0,31.0,175.0,1.3,14.8,190.0,210.09,169.9
2018,1,11,11,15,70.5,193.5,1.15,14.95,228.5,267.56,216.98
2018,1,11,11,30,110.0,212.0,1.0,15.1,267.0,343.43,276.86
2018,1,11,11,45,163.0,219.5,0.9,15.2,302.5,402.09,322.6
2018,1,11,12,0,216.0,227.0,0.8,15.3,338.0,461.21,367.62
2018,1,11,12,15,220.5,226.5,0.85,15.35,340.0,465.18,370.38
2018,1,11,12,30,225.0,226.0,0.9,15.4,342.0,468.45,373.19
2018,1,11,12,45,278.0,213.0,0.95,15.45,354.0,517.33,411.41
2018,1,11,13,0,331.0,200.0,1.0,15.5,366.0,546.56,434.63
2018,1,11,13,15,347.5,187.0,1.1,15.45,357.0,540.73,431.72
2018,1,11,13,30,364.0,174.0,1.2,15.4,348.0,533.11,427.74
2018,1,11,13,45,312.5,177.0,1.3,15.35,322.0,485.45,391.52
2018,1,11,14,0,261.0,180.0,1.4,15.3,296.0,439.16,355.91
