Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,291.0,164.0,1.45,15.25,285.5,436.18,355.38
2018,1,11,14,30,321.0,148.0,1.5,15.2,275.0,430.47,352.23
2018,1,11,14,45,385.0,125.5,1.5,15.1,265.0,453.66,371.62
2018,1,11,15,0,449.0,103.0,1.5,15.0,255.0,455.67,374.09
2018,1,11,15,15,452.5,91.0,1.5,15.0,228.5,424.26,348.77
2018,1,11,15,30,456.0,79.0,1.5,15.0,202.0,391.31,321.52
2018,1,11,15,45,348.5,74.0,1.4,14.55,159.0,303.27,248.55
2018,1,11,16,0,241.0,69.0,1.3,14.1,116.0,214.7,174.19
2018,1,11,16,15,190.5,55.0,1.35,13.8,86.5,163.16,129.33
2018,1,11,16,30,140.0,41.0,1.4,13.5,57.0,116.94,87.52
2018,1,11,16,45,102.5,26.0,1.4,13.25,35.0,74.97,34.98
2018,1,11,17,0,65.0,11.0,1.4,13.0,13.0,29.38,0.0
2018,1,11,17,15,32.5,5.5,1.55,12.85,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,7,15,57.5,4.5,2.25,10.85,5.5,0.0,0.0
2018,1,12,7,30,115.0,9.0,2.3,11.1,11.0,40.26,0.0
2018,1,12,7,45,279.0,18.5,2.35,11.35,41.5,126.79,3.25
2018,1,12,8,0,443.0,28.0,2.4,11.6,72.0,221.55,162.12
2018,1,12,8,15,529.0,34.0,2.5,11.9,112.0,292.22,232.06
2018,1,12,8,30,615.0,40.0,2.6,12.2,152.0,370.77,302.36
2018,1,12,8,45,667.5,44.0,2.65,12.45,193.0,436.17,360.28
2018,1,12,9,0,720.0,48.0,2.7,12.7,234.0,505.01,418.99
2018,1,12,9,15,745.5,52.0,2.8,13.05,271.5,559.56,464.4
2018,1,12,9,30,771.0,56.0,2.9,13.4,309.0,614.27,508.02
2018,1,12,9,45,799.0,58.5,3.0,13.75,345.0,668.66,548.83
2018,1,12,10,0,827.0,61.0,3.1,14.1,381.0,722.63,588.41
2018,1,12,10,15,830.5,65.0,3.05,14.35,407.0,758.35,613.1
2018,1,12,10,30,834.0,69.0,3.0,14.6,433.0,791.4,635.53
2018,1,12,10,45,809.5,78.0,2.95,14.8,446.5,804.22,643.03
2018,1,12,11,0,785.0,87.0,2.9,15.0,460.0,812.57,647.43
2018,1,12,11,15,810.0,85.0,2.9,15.15,481.0,847.35,671.52
2018,1,12,11,30,835.0,83.0,2.9,15.3,502.0,879.64,693.45
2018,1,12,11,45,850.0,80.0,2.85,15.4,512.5,898.72,705.67
2018,1,12,12,0,865.0,77.0,2.8,15.5,523.0,905.24,709.18
2018,1,12,12,15,879.5,74.5,2.85,15.6,528.5,917.81,718.01
2018,1,12,12,30,894.0,72.0,2.9,15.7,534.0,926.85,724.44
2018,1,12,12,45,887.0,72.5,2.95,15.75,526.0,916.42,717.48
2018,1,12,13,0,880.0,73.0,3.0,15.8,518.0,902.56,708.37
2018,1,12,13,15,872.5,72.0,3.05,15.8,502.5,882.98,695.44
2018,1,12,13,30,865.0,71.0,3.1,15.8,487.0,860.25,680.3
2018,1,12,13,45,854.0,71.0,3.15,15.8,467.0,841.03,667.71
2018,1,12,14,0,843.0,71.0,3.2,15.8,447.0,810.51,646.82
2018,1,12,14,15,736.5,84.0,3.2,15.7,397.5,720.86,581.8
2018,1,12,14,30,630.0,97.0,3.2,15.6,348.0,630.51,514.96
2018,1,12,14,45,573.5,96.0,3.2,15.55,309.5,564.22,464.33
2018,1,12,15,0,517.0,95.0,3.2,15.5,271.0,499.85,413.22
2018,1,12,15,15,525.5,83.5,3.2,15.5,244.5,469.43,388.72
2018,1,12,15,30,534.0,72.0,3.2,15.5,218.0,436.71,361.19
2018,1,12,15,45,474.0,65.0,2.9,14.9,179.0,368.06,303.45
2018,1,12,16,0,414.0,58.0,2.6,14.3,140.0,303.92,248.13
2018,1,12,16,15,361.5,47.5,2.6,13.95,106.5,244.79,195.76
2018,1,12,16,30,309.0,37.0,2.6,13.6,73.0,190.73,145.38
2018,1,12,16,45,200.5,25.0,2.6,13.2,44.5,115.73,61.92
2018,1,12,17,0,92.0,13.0,2.6,12.8,16.0,39.41,0.0
2018,1,12,17,15,46.0,6.5,2.6,12.7,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,13,7,15,21.5,4.0,5.15,9.55,4.5,0.0,0.0
2018,1,13,7,30,43.0,8.0,5.3,9.8,9.0,19.23,0.0
2018,1,13,7,45,109.0,22.0,5.5,10.0,31.0,73.17,2.88
2018,1,13,8,0,175.0,36.0,5.7,10.2,53.0,130.17,95.84
2018,1,13,8,15,239.5,48.0,5.7,10.5,84.5,181.67,145.79
2018,1,13,8,30,304.0,60.0,5.7,10.8,116.0,240.33,199.08
2018,1,13,8,45,347.0,71.5,5.7,11.1,150.0,292.99,246.66
2018,1,13,9,0,390.0,83.0,5.7,11.4,184.0,349.31,296.33
2018,1,13,9,15,446.5,88.5,5.65,11.8,222.0,410.03,348.66
2018,1,13,9,30,503.0,94.0,5.6,12.2,260.0,480.01,407.24
2018,1,13,9,45,524.0,102.0,5.55,12.65,291.0,525.91,444.43
2018,1,13,10,0,545.0,110.0,5.5,13.1,322.0,571.67,480.65
2018,1,13,10,15,618.0,105.0,5.4,13.5,362.5,643.6,537.07
2018,1,13,10,30,691.0,100.0,5.3,13.9,403.0,717.11,592.37
2018,1,13,10,45,790.5,83.5,5.2,14.3,447.5,795.21,649.8
2018,1,13,11,0,890.0,67.0,5.1,14.7,492.0,870.53,703.67
2018,1,13,11,15,897.5,67.5,4.9,15.05,508.0,894.44,717.95
2018,1,13,11,30,905.0,68.0,4.7,15.4,524.0,915.14,729.96
2018,1,13,11,45,909.0,68.5,4.55,15.75,533.0,929.29,737.48
2018,1,13,12,0,913.0,69.0,4.4,16.1,542.0,939.91,742.49
2018,1,13,12,15,913.0,69.0,4.25,16.3,542.5,942.55,742.5
2018,1,13,12,30,913.0,69.0,4.1,16.5,543.0,941.53,740.4
2018,1,13,12,45,909.5,69.0,4.0,16.75,536.0,933.64,733.72
2018,1,13,13,0,906.0,69.0,3.9,17.0,529.0,922.17,724.71
2018,1,13,13,15,900.0,68.5,3.8,17.1,515.0,904.31,711.72
2018,1,13,13,30,894.0,68.0,3.7,17.2,501.0,883.13,696.5
2018,1,13,13,45,859.5,69.0,3.65,17.3,470.5,836.27,663.04
2018,1,13,14,0,825.0,70.0,3.6,17.4,440.0,795.62,634.07
2018,1,13,14,15,689.5,91.5,3.55,17.35,387.5,693.78,559.42
2018,1,13,14,30,554.0,113.0,3.5,17.3,335.0,590.98,481.83
2018,1,13,14,45,647.0,90.0,3.4,17.2,328.0,612.58,500.27
2018,1,13,15,0,740.0,67.0,3.3,17.1,321.0,619.98,506.29
2018,1,13,15,15,719.5,60.5,3.3,17.1,284.0,567.19,464.67
2018,1,13,15,30,699.0,54.0,3.3,17.1,247.0,514.06,421.27
2018,1,13,15,45,605.5,54.0,3.0,16.3,202.0,430.71,352.49
2018,1,13,16,0,512.0,54.0,2.7,15.5,157.0,351.24,285.26
2018,1,13,16,15,370.0,47.5,2.75,15.1,112.5,249.51,199.01
2018,1,13,16,30,228.0,41.0,2.8,14.7,68.0,161.58,123.03
2018,1,13,16,45,179.0,28.0,2.9,14.25,43.5,113.21,64.89
2018,1,13,17,0,130.0,15.0,3.0,13.8,19.0,52.84,0.0
2018,1,13,17,15,65.0,7.5,3.15,13.65,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,14,7,15,24.5,4.0,4.35,10.65,4.5,0.0,0.0
2018,1,14,7,30,49.0,8.0,4.3,10.8,9.0,20.84,0.0
2018,1,14,7,45,145.0,22.0,4.25,10.95,34.5,85.08,7.97
2018,1,14,8,0,241.0,36.0,4.2,11.1,60.0,155.37,114.75
2018,1,14,8,15,400.0,41.0,4.05,11.3,104.5,246.05,197.08
2018,1,14,8,30,559.0,46.0,3.9,11.5,149.0,352.81,290.18
2018,1,14,8,45,547.5,57.5,3.7,11.75,179.0,389.4,324.54
2018,1,14,9,0,536.0,69.0,3.5,12.0,209.0,423.61,355.13
2018,1,14,9,15,399.5,95.0,3.35,12.3,208.5,387.72,325.82
2018,1,14,9,30,263.0,121.0,3.2,12.6,208.0,330.11,277.22
2018,1,14,9,45,210.0,142.0,3.0,12.9,216.0,327.87,274.1
2018,1,14,10,0,157.0,163.0,2.8,13.2,224.0,307.04,255.31
2018,1,14,10,15,278.0,156.5,2.65,13.55,275.0,413.08,343.11
2018,1,14,10,30,399.0,150.0,2.5,13.9,326.0,529.41,435.36
2018,1,14,10,45,386.0,165.0,2.3,14.25,342.5,547.36,446.29
2018,1,14,11,0,373.0,180.0,2.1,14.6,359.0,546.06,443.27
2018,1,14,11,15,246.0,196.5,1.9,14.9,316.0,460.46,372.9
2018,1,14,11,30,119.0,213.0,1.7,15.2,273.0,352.14,284.35
2018,1,14,11,45,82.5,211.0,1.55,15.5,253.0,299.91,242.03
2018,1,14,12,0,46.0,209.0,1.4,15.8,233.0,263.89,211.82
2018,1,14,12,15,92.0,216.5,1.35,15.95,264.5,315.8,254.41
2018,1,14,12,30,138.0,224.0,1.3,16.1,296.0,385.2,309.12
2018,1,14,12,45,194.0,222.0,1.25,16.25,322.0,433.7,347.28
2018,1,14,13,0,250.0,220.0,1.2,16.4,348.0,498.43,396.76
2018,1,14,13,15,276.0,210.5,1.2,16.45,348.0,506.76,403.41
2018,1,14,13,30,302.0,201.0,1.2,16.5,348.0,513.28,409.2
2018,1,14,13,45,196.0,193.0,1.2,16.55,287.0,389.61,313.24
2018,1,14,14,0,90.0,185.0,1.2,16.6,226.0,272.05,219.43
2018,1,14,14,15,119.0,176.0,1.3,16.55,226.5,297.96,241.85
2018,1,14,14,30,148.0,167.0,1.4,16.5,227.0,306.84,250.02
2018,1,14,14,45,172.5,151.5,1.55,16.45,215.5,301.84,247.15
2018,1,14,15,0,197.0,136.0,1.7,16.4,204.0,307.48,252.4
2018,1,14,15,15,206.0,119.5,1.7,16.4,183.5,285.56,234.72
2018,1,14,15,30,215.0,103.0,1.7,16.4,163.0,262.4,215.59
2018,1,14,15,45,232.5,87.5,1.8,15.75,143.0,244.12,200.32
2018,1,14,16,0,250.0,72.0,1.9,15.1,123.0,234.09,190.5
2018,1,14,16,15,210.0,57.5,1.8,14.9,93.5,175.59,139.71
2018,1,14,16,30,170.0,43.0,1.7,14.7,64.0,131.51,99.88
2018,1,14,16,45,120.0,28.5,1.55,14.45,40.5,86.11,51.06
2018,1,14,17,0,70.0,14.0,1.4,14.2,17.0,33.96,0.0
2018,1,14,17,15,35.0,7.0,1.25,14.1,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,2.55,12.05,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,2.5,12.3,7.0,10.78,0.0
2018,1,15,7,45,32.5,22.0,2.5,12.6,24.5,37.92,2.29
2018,1,15,8,0,49.0,37.0,2.5,12.9,42.0,66.65,46.79
2018,1,15,8,15,73.0,53.5,2.55,13.1,65.0,98.07,75.99
2018,1,15,8,30,97.0,70.0,2.6,13.3,88.0,131.82,106.06
2018,1,15,8,45,126.0,86.5,2.7,13.5,116.0,170.67,140.2
2018,1,15,9,0,155.0,103.0,2.8,13.7,144.0,212.25,176.22
2018,1,15,9,15,236.5,112.0,2.7,13.95,185.5,291.56,243.41
2018,1,15,9,30,318.0,121.0,2.6,14.2,227.0,367.37,306.37
2018,1,15,9,45,421.5,118.5,2.5,14.45,274.5,465.86,386.04
2018,1,15,10,0,525.0,116.0,2.4,14.7,322.0,557.45,458.05
2018,1,15,10,15,544.5,121.0,2.45,14.95,349.0,597.11,487.77
2018,1,15,10,30,564.0,126.0,2.5,15.2,376.0,642.98,521.8
2018,1,15,10,45,547.0,138.5,2.5,15.45,391.0,652.46,527.37
2018,1,15,11,0,530.0,151.0,2.5,15.7,406.0,665.8,535.8
2018,1,15,11,15,462.0,172.5,2.5,15.7,400.0,641.49,515.42
2018,1,15,11,30,394.0,194.0,2.5,15.7,394.0,594.95,478.92
2018,1,15,11,45,305.5,213.5,2.5,15.7,370.0,542.4,436.77
2018,1,15,12,0,217.0,233.0,2.5,15.7,346.0,469.27,378.55
2018,1,15,12,15,205.0,234.5,2.4,15.65,341.5,460.58,371.67
2018,1,15,12,30,193.0,236.0,2.3,15.6,337.0,451.22,363.94
2018,1,15,12,45,221.0,230.0,2.25,15.55,344.5,468.64,378.36
2018,1,15,13,0,249.0,224.0,2.2,15.5,352.0,502.58,404.92
2018,1,15,13,15,193.5,217.5,2.1,15.45,315.5,424.11,343.13
2018,1,15,13,30,138.0,211.0,2.0,15.4,279.0,364.33,295.35
2018,1,15,13,45,111.0,201.0,1.9,15.35,254.0,326.43,265.11
2018,1,15,14,0,84.0,191.0,1.8,15.3,229.0,274.36,223.25
2018,1,15,14,15,176.5,175.5,1.75,15.3,249.5,343.69,281.74
2018,1,15,14,30,269.0,160.0,1.7,15.3,270.0,406.41,333.08
2018,1,15,14,45,312.5,141.5,1.6,15.25,259.0,406.75,333.93
2018,1,15,15,0,356.0,123.0,1.5,15.2,248.0,417.11,342.32
2018,1,15,15,15,372.5,107.5,1.5,15.2,225.0,394.24,324.08
2018,1,15,15,30,389.0,92.0,1.5,15.2,202.0,368.86,303.26
2018,1,15,15,45,332.0,82.0,1.4,14.95,165.5,305.69,250.6
2018,1,15,16,0,275.0,72.0,1.3,14.7,129.0,247.4,201.02
2018,1,15,16,15,236.0,58.0,1.25,14.6,99.0,198.1,157.9
2018,1,15,16,30,197.0,44.0,1.2,14.5,69.0,152.79,116.93
2018,1,15,16,45,133.0,29.5,1.15,14.4,43.5,100.53,63.13
2018,1,15,17,0,69.0,15.0,1.1,14.3,18.0,34.68,0.0
2018,1,15,17,15,34.5,7.5,1.05,14.25,9.0,6.82,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,15,2.0,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,16,7,30,4.0,5.0,0.9,14.0,5.0,5.65,0.0
2018,1,16,7,45,2.0,17.0,0.9,14.1,17.0,15.65,0.0
2018,1,16,8,0,0.0,29.0,0.9,14.2,29.0,26.65,15.58
2018,1,16,8,15,2.0,45.0,0.95,14.35,45.5,43.6,30.8
2018,1,16,8,30,4.0,61.0,1.0,14.5,62.0,60.46,45.55
2018,1,16,8,45,8.0,72.5,1.1,14.6,74.5,73.25,56.79
2018,1,16,9,0,12.0,84.0,1.2,14.7,87.0,86.62,68.38
2018,1,16,9,15,7.0,86.5,1.1,14.9,88.5,84.82,66.8
2018,1,16,9,30,2.0,89.0,1.0,15.1,90.0,83.07,65.13
2018,1,16,9,45,9.5,99.0,0.9,15.35,103.0,98.05,77.78
2018,1,16,10,0,17.0,109.0,0.8,15.6,116.0,113.66,90.8
2018,1,16,10,15,36.5,132.5,0.65,15.75,148.5,163.55,132.16
2018,1,16,10,30,56.0,156.0,0.5,15.9,181.0,207.39,167.52
2018,1,16,10,45,36.5,152.5,0.35,16.1,169.0,187.03,149.7
2018,1,16,11,0,17.0,149.0,0.2,16.3,157.0,154.85,122.73
2018,1,16,11,15,27.0,150.0,0.25,16.4,163.5,175.85,140.08
2018,1,16,11,30,37.0,151.0,0.3,16.5,170.0,186.09,148.47
2018,1,16,11,45,72.0,186.5,0.35,16.65,224.0,259.86,207.7
2018,1,16,12,0,107.0,222.0,0.4,16.8,278.0,335.95,266.72
2018,1,16,12,15,145.5,225.0,0.65,16.8,301.5,393.14,311.76
2018,1,16,12,30,184.0,228.0,0.9,16.8,325.0,432.57,343.46
2018,1,16,12,45,145.0,210.5,1.15,16.75,286.5,373.84,298.77
2018,1,16,13,0,106.0,193.0,1.4,16.7,248.0,315.44,253.62
2018,1,16,13,15,61.5,174.5,1.35,16.65,206.0,235.51,189.51
2018,1,16,13,30,17.0,156.0,1.3,16.6,164.0,162.17,129.26
2018,1,16,13,45,12.0,140.0,1.25,16.5,145.5,141.08,112.27
2018,1,16,14,0,7.0,124.0,1.2,16.4,127.0,120.42,95.35
2018,1,16,14,15,66.5,131.5,1.25,16.3,159.0,186.73,152.14
2018,1,16,14,30,126.0,139.0,1.3,16.2,191.0,254.36,208.52
2018,1,16,14,45,218.0,132.0,1.35,16.1,213.0,324.72,266.83
2018,1,16,15,0,310.0,125.0,1.4,16.0,235.0,373.41,306.76
2018,1,16,15,15,166.0,105.0,1.4,16.0,163.0,240.59,197.6
2018,1,16,15,30,22.0,85.0,1.4,16.0,91.0,99.18,78.59
2018,1,16,15,45,24.5,71.0,1.35,15.5,77.0,84.99,66.88
2018,1,16,16,0,27.0,57.0,1.3,15.0,63.0,70.56,54.46
2018,1,16,16,15,28.0,47.5,1.3,14.7,52.5,60.67,45.49
2018,1,16,16,30,29.0,38.0,1.3,14.4,42.0,50.95,36.25
2018,1,16,16,45,24.5,23.5,1.3,14.15,26.0,37.57,21.48
2018,1,16,17,0,20.0,9.0,1.3,13.9,10.0,14.32,0.0
2018,1,16,17,15,10.0,4.5,1.3,13.75,5.0,6.62,0.0
2018,1,16,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,7,15,10.0,3.5,1.5,12.15,3.5,0.0,0.0
2018,1,17,7,30,20.0,7.0,1.5,12.4,7.0,11.84,0.0
2018,1,17,7,45,11.0,20.0,1.45,12.65,20.0,23.83,1.7
2018,1,17,8,0,2.0,33.0,1.4,12.9,33.0,32.4,20.32
2018,1,17,8,15,7.0,49.0,1.35,13.15,50.0,50.62,36.82
2018,1,17,8,30,12.0,65.0,1.3,13.4,67.0,69.09,53.09
2018,1,17,8,45,11.0,77.0,1.25,13.6,79.5,79.98,62.75
2018,1,17,9,0,10.0,89.0,1.2,13.8,92.0,90.98,72.26
2018,1,17,9,15,6.5,88.5,1.15,14.05,90.5,86.56,68.48
2018,1,17,9,30,3.0,88.0,1.1,14.3,89.0,82.63,64.99
2018,1,17,9,45,1.5,70.5,1.1,14.55,71.0,63.42,48.59
2018,1,17,10,0,0.0,53.0,1.1,14.8,53.0,46.79,34.35
2018,1,17,10,15,4.0,89.5,1.15,14.95,91.5,83.42,65.34
2018,1,17,10,30,8.0,126.0,1.2,15.1,130.0,123.5,98.64
2018,1,17,10,45,8.0,142.5,1.25,15.25,146.5,140.42,112.28
2018,1,17,11,0,8.0,159.0,1.3,15.4,163.0,157.58,126.06
2018,1,17,11,15,7.5,166.5,1.4,15.55,170.5,164.75,131.65
2018,1,17,11,30,7.0,174.0,1.5,15.7,178.0,172.01,137.35
2018,1,17,11,45,17.5,188.5,1.6,15.8,198.0,197.17,158.04
2018,1,17,12,0,28.0,203.0,1.7,15.9,218.0,239.0,191.86
2018,1,17,12,15,58.5,212.5,1.75,16.0,243.5,278.93,224.63
2018,1,17,12,30,89.0,222.0,1.8,16.1,269.0,319.06,257.21
2018,1,17,12,45,151.0,225.0,1.8,16.15,304.0,397.42,320.1
2018,1,17,13,0,213.0,228.0,1.8,16.2,339.0,457.02,367.35
2018,1,17,13,15,187.5,223.0,1.8,16.2,318.5,425.47,342.27
2018,1,17,13,30,162.0,218.0,1.8,16.2,298.0,394.12,317.74
2018,1,17,13,45,199.0,206.0,1.8,16.2,300.5,408.51,330.59
2018,1,17,14,0,236.0,194.0,1.8,16.2,303.0,436.58,353.4
2018,1,17,14,15,233.0,183.5,1.85,16.05,285.5,414.85,337.06
2018,1,17,14,30,230.0,173.0,1.9,15.9,268.0,392.61,320.38
2018,1,17,14,45,267.5,153.0,1.9,15.8,255.0,388.2,318.37
2018,1,17,15,0,305.0,133.0,1.9,15.7,242.0,380.26,313.1
2018,1,17,15,15,307.5,118.0,1.9,15.7,217.5,351.49,289.97
2018,1,17,15,30,310.0,103.0,1.9,15.7,193.0,333.99,275.12
2018,1,17,15,45,310.0,88.0,1.75,15.15,166.0,301.16,247.55
2018,1,17,16,0,310.0,73.0,1.6,14.6,139.0,267.63,218.38
2018,1,17,16,15,266.5,59.5,1.55,14.35,107.0,214.79,172.21
2018,1,17,16,30,223.0,46.0,1.5,14.1,75.0,166.35,128.71
2018,1,17,16,45,155.5,31.5,1.4,13.85,48.0,112.84,76.01
2018,1,17,17,0,88.0,17.0,1.3,13.6,21.0,54.92,0.0
2018,1,17,17,15,44.0,8.5,1.3,13.55,10.5,18.9,0.0
2018,1,17,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,2.85,12.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,3.0,13.1,6.0,10.64,0.0
2018,1,18,7,45,9.5,13.5,3.2,13.35,13.5,15.24,0.0
2018,1,18,8,0,0.0,21.0,3.4,13.6,21.0,18.49,9.19
2018,1,18,8,15,0.0,30.5,3.4,13.75,30.5,26.89,16.91
2018,1,18,8,30,0.0,40.0,3.4,13.9,40.0,35.29,24.37
2018,1,18,8,45,0.0,50.5,3.4,14.05,50.5,44.69,32.6
2018,1,18,9,0,0.0,61.0,3.4,14.2,61.0,54.51,41.09
2018,1,18,9,15,0.0,49.0,3.4,14.3,49.0,43.24,31.48
2018,1,18,9,30,0.0,37.0,3.4,14.4,37.0,32.61,22.36
2018,1,18,9,45,0.0,51.5,3.4,14.5,51.5,45.45,33.3
2018,1,18,10,0,0.0,66.0,3.4,14.6,66.0,58.33,44.17
2018,1,18,10,15,9.5,111.5,3.45,14.7,116.0,109.96,87.93
2018,1,18,10,30,19.0,157.0,3.5,14.8,166.0,165.74,134.42
2018,1,18,10,45,31.0,169.5,3.6,14.9,184.5,202.18,164.55
2018,1,18,11,0,43.0,182.0,3.7,15.0,203.0,227.4,185.31
2018,1,18,11,15,32.0,141.0,3.7,15.0,157.0,169.81,137.67
2018,1,18,11,30,21.0,100.0,3.7,15.0,111.0,115.51,92.36
2018,1,18,11,45,10.5,95.0,3.75,15.05,100.5,94.32,74.23
2018,1,18,12,0,0.0,90.0,3.8,15.1,90.0,79.84,61.61
2018,1,18,12,15,2.0,114.0,3.8,15.1,115.0,104.93,82.62
2018,1,18,12,30,4.0,138.0,3.8,15.1,140.0,130.87,104.18
2018,1,18,12,45,13.5,151.5,3.8,15.15,158.5,153.64,123.38
2018,1,18,13,0,23.0,165.0,3.8,15.2,177.0,189.13,152.92
2018,1,18,13,15,18.0,139.0,3.85,15.1,148.0,144.9,116.48
2018,1,18,13,30,13.0,113.0,3.9,15.0,119.0,114.05,90.89
2018,1,18,13,45,8.5,95.5,4.0,14.95,99.5,92.82,73.13
2018,1,18,14,0,4.0,78.0,4.1,14.9,80.0,72.39,55.9
2018,1,18,14,15,8.0,102.0,4.1,14.75,105.5,98.92,78.52
2018,1,18,14,30,12.0,126.0,4.1,14.6,131.0,127.28,102.58
2018,1,18,14,45,8.5,109.0,4.15,14.45,112.5,107.21,85.78
2018,1,18,15,0,5.0,92.0,4.2,14.3,94.0,87.56,69.26
2018,1,18,15,15,9.5,81.5,4.2,14.3,84.5,80.4,63.38
2018,1,18,15,30,14.0,71.0,4.2,14.3,75.0,72.89,57.07
2018,1,18,15,45,18.0,62.5,4.0,13.9,67.0,71.01,55.48
2018,1,18,16,0,22.0,54.0,3.8,13.5,59.0,64.07,49.34
2018,1,18,16,15,16.5,42.0,3.75,13.35,45.0,48.18,35.29
2018,1,18,16,30,11.0,30.0,3.7,13.2,31.0,32.82,21.66
2018,1,18,16,45,13.5,17.5,3.7,13.05,18.5,20.65,10.01
2018,1,18,17,0,16.0,5.0,3.7,12.9,6.0,11.55,0.0
2018,1,18,17,15,8.0,2.5,3.8,12.8,3.0,4.32,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,19,7,15,6.5,3.5,2.8,10.4,3.5,0.0,0.0
2018,1,19,7,30,13.0,7.0,2.8,10.7,7.0,9.91,0.0
2018,1,19,7,45,144.5,21.5,2.85,11.05,36.5,84.13,27.23
2018,1,19,8,0,276.0,36.0,2.9,11.4,66.0,166.59,124.97
2018,1,19,8,15,409.5,44.0,2.95,11.55,111.0,251.82,201.69
2018,1,19,8,30,543.0,52.0,3.0,11.7,156.0,350.07,287.31
2018,1,19,8,45,602.0,57.0,3.05,11.85,198.5,417.14,346.48
2018,1,19,9,0,661.0,62.0,3.1,12.0,241.0,488.55,407.51
2018,1,19,9,15,698.5,65.5,3.05,12.1,280.5,548.22,457.14
2018,1,19,9,30,736.0,69.0,3.0,12.2,320.0,605.64,503.52
2018,1,19,9,45,541.5,98.5,3.0,12.25,293.5,534.75,445.54
2018,1,19,10,0,347.0,128.0,3.0,12.3,267.0,436.57,364.6
2018,1,19,10,15,458.0,127.5,2.95,12.35,325.5,536.61,446.2
2018,1,19,10,30,569.0,127.0,2.9,12.4,384.0,649.24,533.88
2018,1,19,10,45,708.0,105.0,2.9,12.4,442.0,758.68,615.1
2018,1,19,11,0,847.0,83.0,2.9,12.4,500.0,865.53,692.0
2018,1,19,11,15,854.5,84.0,2.95,12.45,516.5,890.27,708.39
2018,1,19,11,30,862.0,85.0,3.0,12.5,533.0,911.88,723.3
2018,1,19,11,45,865.5,86.0,3.0,12.5,542.0,926.51,733.08
2018,1,19,12,0,869.0,87.0,3.0,12.5,551.0,937.67,740.57
2018,1,19,12,15,872.5,86.0,3.15,12.5,553.0,942.76,745.12
2018,1,19,12,30,876.0,85.0,3.3,12.5,555.0,944.24,747.28
2018,1,19,12,45,796.5,99.5,3.4,12.5,523.0,884.17,704.92
2018,1,19,13,0,717.0,114.0,3.5,12.5,491.0,827.35,664.79
2018,1,19,13,15,547.0,139.5,3.65,12.5,423.0,693.76,566.19
2018,1,19,13,30,377.0,165.0,3.8,12.5,355.0,555.39,457.93
2018,1,19,13,45,554.0,133.5,3.95,12.45,399.5,670.78,552.58
2018,1,19,14,0,731.0,102.0,4.1,12.4,444.0,768.99,628.42
2018,1,19,14,15,772.0,88.5,4.2,12.3,431.0,759.9,622.53
2018,1,19,14,30,813.0,75.0,4.3,12.2,418.0,750.95,617.6
2018,1,19,14,45,790.5,73.0,4.4,12.15,384.0,702.49,581.95
2018,1,19,15,0,768.0,71.0,4.5,12.1,350.0,652.97,544.92
2018,1,19,15,15,734.5,67.0,4.5,12.1,310.5,593.02,497.47
2018,1,19,15,30,701.0,63.0,4.5,12.1,271.0,533.67,448.18
2018,1,19,15,45,652.5,58.5,4.5,11.75,229.5,469.94,394.17
2018,1,19,16,0,604.0,54.0,4.5,11.4,188.0,405.56,337.91
2018,1,19,16,15,529.0,48.0,4.45,11.15,146.5,330.2,270.81
2018,1,19,16,30,454.0,42.0,4.4,10.9,105.0,261.47,207.73
2018,1,19,16,45,326.0,32.5,4.35,10.65,69.0,177.05,127.33
2018,1,19,17,0,198.0,23.0,4.3,10.4,33.0,96.7,0.0
2018,1,19,17,15,99.0,11.5,4.3,10.3,16.5,35.86,0.0
2018,1,19,17,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,8.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,8.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.7,8.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,1,20,7,15,65.5,6.5,4.55,8.65,8.0,0.0,0.0
2018,1,20,7,30,131.0,13.0,4.6,9.1,16.0,47.39,0.0
2018,1,20,7,45,283.0,23.0,4.65,9.55,48.0,132.5,51.3
2018,1,20,8,0,435.0,33.0,4.7,10.0,80.0,225.37,171.2
2018,1,20,8,15,523.0,39.5,4.75,10.25,122.0,296.56,239.55
2018,1,20,8,30,611.0,46.0,4.8,10.5,164.0,372.6,308.87
2018,1,20,8,45,645.5,52.0,4.85,10.75,203.5,431.03,362.18
2018,1,20,9,0,680.0,58.0,4.9,11.0,243.0,491.28,415.16
2018,1,20,9,15,736.0,58.5,4.9,11.2,287.0,560.38,473.8
2018,1,20,9,30,792.0,59.0,4.9,11.4,331.0,632.05,532.39
2018,1,20,9,45,817.5,60.5,4.9,11.6,367.0,685.06,572.98
2018,1,20,10,0,843.0,62.0,4.9,11.8,403.0,730.64,607.03
2018,1,20,10,15,858.5,64.0,4.9,11.9,433.5,774.18,639.2
2018,1,20,10,30,874.0,66.0,4.9,12.0,464.0,815.76,669.47
2018,1,20,10,45,884.0,68.0,4.9,12.15,488.0,850.42,694.07
2018,1,20,11,0,894.0,70.0,4.9,12.3,512.0,882.32,716.47
2018,1,20,11,15,899.5,71.0,4.95,12.35,528.5,905.92,733.24
2018,1,20,11,30,905.0,72.0,5.0,12.4,545.0,926.22,747.68
2018,1,20,11,45,907.0,73.0,5.05,12.5,554.0,939.85,757.19
2018,1,20,12,0,909.0,74.0,5.1,12.6,563.0,949.89,764.24
2018,1,20,12,15,907.0,75.0,5.1,12.6,564.0,952.54,765.96
2018,1,20,12,30,905.0,76.0,5.1,12.6,565.0,951.51,765.21
2018,1,20,12,45,828.5,95.5,5.15,12.65,539.0,910.27,735.15
2018,1,20,13,0,752.0,115.0,5.2,12.7,513.0,861.88,699.81
2018,1,20,13,15,817.0,96.0,5.2,12.75,518.5,882.31,715.79
2018,1,20,13,30,882.0,77.0,5.2,12.8,524.0,894.04,724.98
2018,1,20,13,45,872.5,75.5,5.2,12.8,502.5,874.27,710.94
2018,1,20,14,0,863.0,74.0,5.2,12.8,481.0,842.81,688.29
2018,1,20,14,15,850.0,72.0,5.2,12.75,453.5,805.11,660.96
2018,1,20,14,30,837.0,70.0,5.2,12.7,426.0,765.11,631.62
2018,1,20,14,45,818.0,67.0,5.2,12.65,392.0,717.27,595.82
2018,1,20,15,0,799.0,64.0,5.2,12.6,358.0,668.11,558.41
2018,1,20,15,15,769.0,61.0,5.2,12.6,319.0,610.51,513.13
2018,1,20,15,30,739.0,58.0,5.2,12.6,280.0,553.13,465.21
2018,1,20,15,45,682.5,55.0,4.9,12.2,236.5,480.9,403.64
2018,1,20,16,0,626.0,52.0,4.6,11.8,193.0,415.87,346.3
2018,1,20,16,15,562.5,45.5,4.45,11.45,151.5,344.27,282.33
2018,1,20,16,30,499.0,39.0,4.3,11.1,110.0,278.31,221.38
2018,1,20,16,45,373.0,30.5,4.15,10.7,73.0,193.28,140.97
2018,1,20,17,0,247.0,22.0,4.0,10.3,36.0,112.84,0.0
2018,1,20,17,15,123.5,11.0,3.9,10.25,18.0,41.85,0.0
2018,1,20,17,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,7,15,54.5,6.0,1.45,10.05,7.5,0.0,0.0
2018,1,21,7,30,109.0,12.0,1.3,10.3,15.0,40.43,0.0
2018,1,21,7,45,249.5,24.0,1.2,10.5,47.0,122.61,51.74
2018,1,21,8,0,390.0,36.0,1.1,10.7,79.0,210.64,158.83
2018,1,21,8,15,478.5,42.5,1.1,10.95,119.5,280.09,223.01
2018,1,21,8,30,567.0,49.0,1.1,11.2,160.0,358.05,291.08
2018,1,21,8,45,625.0,54.0,1.15,11.4,203.0,425.69,349.34
2018,1,21,9,0,683.0,59.0,1.2,11.6,246.0,494.15,406.42
2018,1,21,9,15,719.0,62.0,1.35,11.85,286.0,553.66,455.1
2018,1,21,9,30,755.0,65.0,1.5,12.1,326.0,614.21,503.18
2018,1,21,9,45,746.0,73.0,1.65,12.3,353.5,648.8,528.84
2018,1,21,10,0,737.0,81.0,1.8,12.5,381.0,680.25,551.96
2018,1,21,10,15,589.5,118.0,1.95,12.6,369.0,637.18,519.13
2018,1,21,10,30,442.0,155.0,2.1,12.7,357.0,571.24,466.67
2018,1,21,10,45,582.0,131.5,2.2,12.85,412.0,682.93,553.9
2018,1,21,11,0,722.0,108.0,2.3,13.0,467.0,792.87,633.78
2018,1,21,11,15,598.5,144.5,2.35,13.0,449.0,739.58,593.34
2018,1,21,11,30,475.0,181.0,2.4,13.0,431.0,672.77,542.15
2018,1,21,11,45,428.5,197.0,2.45,13.05,425.0,654.45,527.55
2018,1,21,12,0,382.0,213.0,2.5,13.1,419.0,615.66,497.51
2018,1,21,12,15,383.5,213.5,2.5,13.1,421.0,619.06,500.32
2018,1,21,12,30,385.0,214.0,2.5,13.1,423.0,620.92,501.72
2018,1,21,12,45,295.5,226.0,2.5,13.15,385.5,550.69,445.95
2018,1,21,13,0,206.0,238.0,2.5,13.2,348.0,462.77,376.27
2018,1,21,13,15,187.0,233.0,2.5,13.2,331.0,437.09,356.43
2018,1,21,13,30,168.0,228.0,2.5,13.2,314.0,411.4,336.11
2018,1,21,13,45,171.0,218.5,2.5,13.2,303.0,399.47,327.32
2018,1,21,14,0,174.0,209.0,2.5,13.2,292.0,386.96,317.95
2018,1,21,14,15,164.0,194.0,2.45,13.2,268.5,356.23,293.62
2018,1,21,14,30,154.0,179.0,2.4,13.2,245.0,325.71,269.3
2018,1,21,14,45,98.5,160.5,2.3,13.2,201.5,256.79,212.17
2018,1,21,15,0,43.0,142.0,2.2,13.2,158.0,179.55,147.38
2018,1,21,15,15,57.0,127.5,2.2,13.2,146.5,171.88,141.64
2018,1,21,15,30,71.0,113.0,2.2,13.2,135.0,163.06,134.47
2018,1,21,15,45,114.0,99.5,2.0,12.9,128.5,180.72,149.53
2018,1,21,16,0,157.0,86.0,1.8,12.6,122.0,193.11,159.05
2018,1,21,16,15,103.0,68.5,1.9,12.5,90.0,130.24,104.71
2018,1,21,16,30,49.0,51.0,2.0,12.4,58.0,82.17,62.92
2018,1,21,16,45,39.0,34.5,2.1,12.25,39.0,57.49,39.7
2018,1,21,17,0,29.0,18.0,2.2,12.1,20.0,30.08,0.39
2018,1,21,17,15,14.5,9.0,2.3,12.1,10.0,11.94,0.0
2018,1,21,17,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
