Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,37.5,8.5,1.7,12.8,10.0,15.62,0.0
2018,2,1,7,30,75.0,17.0,1.8,13.1,20.0,42.13,0.0
2018,2,1,7,45,139.0,32.5,1.9,13.45,48.0,98.77,66.77
2018,2,1,8,0,203.0,48.0,2.0,13.8,76.0,149.05,114.81
2018,2,1,8,15,244.5,63.0,2.0,14.05,109.0,196.32,157.26
2018,2,1,8,30,286.0,78.0,2.0,14.3,142.0,248.05,202.64
2018,2,1,8,45,346.0,88.0,2.0,14.55,182.0,308.13,254.03
2018,2,1,9,0,406.0,98.0,2.0,14.8,222.0,373.75,308.68
2018,2,1,9,15,457.0,104.5,2.0,15.1,262.5,434.38,357.88
2018,2,1,9,30,508.0,111.0,2.0,15.4,303.0,498.51,408.5
2018,2,1,9,45,512.5,123.0,2.0,15.75,333.0,538.08,438.15
2018,2,1,10,0,517.0,135.0,2.0,16.1,363.0,576.41,466.22
2018,2,1,10,15,519.0,146.0,2.05,16.45,388.5,610.14,490.45
2018,2,1,10,30,521.0,157.0,2.1,16.8,414.0,642.16,513.01
2018,2,1,10,45,595.5,143.0,2.15,17.1,450.5,713.22,565.07
2018,2,1,11,0,670.0,129.0,2.2,17.4,487.0,779.55,611.23
2018,2,1,11,15,696.5,125.5,2.25,17.65,508.5,814.14,634.3
2018,2,1,11,30,723.0,122.0,2.3,17.9,530.0,846.64,656.06
2018,2,1,11,45,740.0,120.0,2.35,18.1,543.5,869.65,671.28
2018,2,1,12,0,757.0,118.0,2.4,18.3,557.0,889.82,684.67
2018,2,1,12,15,827.0,97.5,2.5,18.4,579.0,929.66,712.42
2018,2,1,12,30,897.0,77.0,2.6,18.5,601.0,961.15,734.23
2018,2,1,12,45,865.5,85.0,2.65,18.65,586.5,937.72,718.08
2018,2,1,13,0,834.0,93.0,2.7,18.8,572.0,920.64,706.88
2018,2,1,13,15,830.0,91.5,2.75,18.85,559.0,904.67,696.74
2018,2,1,13,30,826.0,90.0,2.8,18.9,546.0,885.39,684.34
2018,2,1,13,45,818.5,87.0,2.85,18.95,525.0,857.93,666.23
2018,2,1,14,0,811.0,84.0,2.9,19.0,504.0,827.56,646.05
2018,2,1,14,15,760.0,91.0,2.85,18.95,468.0,769.94,605.75
2018,2,1,14,30,709.0,98.0,2.8,18.9,432.0,716.6,568.2
2018,2,1,14,45,712.0,89.0,2.8,18.85,404.0,682.1,544.3
2018,2,1,15,0,715.0,80.0,2.8,18.8,376.0,644.92,517.92
2018,2,1,15,15,671.0,79.0,2.8,18.8,335.5,582.56,471.2
2018,2,1,15,30,627.0,78.0,2.8,18.8,295.0,521.78,423.62
2018,2,1,15,45,636.5,66.0,2.5,18.05,261.5,482.23,392.15
2018,2,1,16,0,646.0,54.0,2.2,17.3,228.0,437.49,355.02
2018,2,1,16,15,585.0,50.0,2.25,16.9,185.5,370.01,298.23
2018,2,1,16,30,524.0,46.0,2.3,16.5,143.0,305.24,241.9
2018,2,1,16,45,395.5,39.0,2.3,16.05,100.5,216.45,165.77
2018,2,1,17,0,267.0,32.0,2.3,15.6,58.0,141.65,97.86
2018,2,1,17,15,174.5,20.0,2.3,15.45,33.5,78.17,0.0
2018,2,1,17,30,82.0,8.0,2.3,15.3,9.0,24.88,0.0
2018,2,1,17,45,41.0,4.0,2.3,15.15,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,15,85.0,10.0,1.4,13.65,14.0,26.95,0.0
2018,2,2,7,30,170.0,20.0,1.5,14.0,28.0,75.48,0.0
2018,2,2,7,45,333.0,28.5,1.6,14.35,67.0,158.39,108.78
2018,2,2,8,0,496.0,37.0,1.7,14.7,106.0,250.93,192.38
2018,2,2,8,15,557.0,43.0,1.85,14.95,147.5,313.86,249.56
2018,2,2,8,30,618.0,49.0,2.0,15.2,189.0,379.95,307.87
2018,2,2,8,45,532.0,71.0,2.15,15.5,210.0,394.87,323.24
2018,2,2,9,0,446.0,93.0,2.3,15.8,231.0,391.81,322.47
2018,2,2,9,15,536.0,92.5,2.45,16.05,281.0,477.26,392.21
2018,2,2,9,30,626.0,92.0,2.6,16.3,331.0,564.85,461.54
2018,2,2,9,45,607.5,106.0,2.7,16.55,356.5,595.06,483.9
2018,2,2,10,0,589.0,120.0,2.8,16.8,382.0,621.64,503.24
2018,2,2,10,15,539.5,143.0,2.85,17.0,396.0,623.5,502.93
2018,2,2,10,30,490.0,166.0,2.9,17.2,410.0,626.99,503.59
2018,2,2,10,45,459.5,183.0,2.95,17.4,420.5,634.98,507.97
2018,2,2,11,0,429.0,200.0,3.0,17.6,431.0,639.42,509.61
2018,2,2,11,15,483.5,191.5,3.05,17.75,460.0,689.25,547.29
2018,2,2,11,30,538.0,183.0,3.1,17.9,489.0,738.75,584.0
2018,2,2,11,45,500.0,200.0,3.1,18.1,488.0,730.0,575.36
2018,2,2,12,0,462.0,217.0,3.1,18.3,487.0,717.99,564.83
2018,2,2,12,15,497.0,205.5,3.1,18.4,497.0,740.49,581.97
2018,2,2,12,30,532.0,194.0,3.1,18.5,507.0,760.7,597.18
2018,2,2,12,45,638.0,157.5,3.1,18.65,529.5,824.78,643.79
2018,2,2,13,0,744.0,121.0,3.1,18.8,552.0,876.42,679.8
2018,2,2,13,15,791.5,104.0,3.1,18.8,553.0,885.24,686.04
2018,2,2,13,30,839.0,87.0,3.1,18.8,554.0,894.85,693.36
2018,2,2,13,45,814.5,89.0,3.05,18.8,528.5,858.1,667.81
2018,2,2,14,0,790.0,91.0,3.0,18.8,503.0,819.08,640.92
2018,2,2,14,15,812.0,81.5,2.95,18.7,486.0,803.49,631.0
2018,2,2,14,30,834.0,72.0,2.9,18.6,469.0,783.38,617.67
2018,2,2,14,45,807.0,72.5,2.8,18.5,434.0,733.3,582.16
2018,2,2,15,0,780.0,73.0,2.7,18.4,399.0,682.3,545.69
2018,2,2,15,15,738.0,70.0,2.7,18.4,355.0,616.15,497.4
2018,2,2,15,30,696.0,67.0,2.7,18.4,311.0,551.29,447.33
2018,2,2,15,45,694.5,60.5,2.4,17.9,277.5,508.67,412.93
2018,2,2,16,0,693.0,54.0,2.1,17.4,244.0,464.37,375.61
2018,2,2,16,15,621.0,51.0,2.1,17.05,198.0,389.9,313.47
2018,2,2,16,30,549.0,48.0,2.1,16.7,152.0,319.23,252.63
2018,2,2,16,45,418.0,40.5,2.1,16.35,107.0,227.19,174.11
2018,2,2,17,0,287.0,33.0,2.1,16.0,62.0,149.47,104.62
2018,2,2,17,15,191.5,21.5,2.1,15.85,36.5,84.98,0.0
2018,2,2,17,30,96.0,10.0,2.1,15.7,11.0,29.76,0.0
2018,2,2,17,45,48.0,5.0,2.1,15.55,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,3,7,15,135.0,10.5,3.15,12.8,17.5,37.88,0.0
2018,2,3,7,30,270.0,21.0,3.2,13.2,35.0,103.67,0.0
2018,2,3,7,45,402.5,29.0,3.3,13.65,74.5,181.52,126.98
2018,2,3,8,0,535.0,37.0,3.4,14.1,114.0,262.45,202.84
2018,2,3,8,15,606.5,43.0,3.3,14.4,159.5,332.93,266.77
2018,2,3,8,30,678.0,49.0,3.2,14.7,205.0,410.02,334.28
2018,2,3,8,45,723.0,52.5,3.1,15.05,250.0,475.86,390.7
2018,2,3,9,0,768.0,56.0,3.0,15.4,295.0,544.44,447.06
2018,2,3,9,15,798.5,58.5,3.0,15.8,337.5,604.75,495.07
2018,2,3,9,30,829.0,61.0,3.0,16.2,380.0,665.56,540.92
2018,2,3,9,45,851.0,63.0,3.0,16.65,418.0,713.38,574.48
2018,2,3,10,0,873.0,65.0,3.0,17.1,456.0,765.91,610.85
2018,2,3,10,15,886.5,66.5,2.95,17.5,487.5,809.65,639.86
2018,2,3,10,30,900.0,68.0,2.9,17.9,519.0,851.18,666.83
2018,2,3,10,45,908.5,69.5,2.9,18.3,544.0,885.91,688.94
2018,2,3,11,0,917.0,71.0,2.9,18.7,569.0,917.65,708.82
2018,2,3,11,15,923.0,71.5,2.85,19.05,586.5,942.67,723.67
2018,2,3,11,30,929.0,72.0,2.8,19.4,604.0,964.25,736.16
2018,2,3,11,45,932.5,73.0,2.75,19.75,614.5,980.54,745.07
2018,2,3,12,0,936.0,74.0,2.7,20.1,625.0,993.09,751.57
2018,2,3,12,15,936.0,74.0,2.65,20.3,627.0,997.19,752.96
2018,2,3,12,30,936.0,74.0,2.6,20.5,629.0,997.41,751.99
2018,2,3,12,45,933.0,74.5,2.5,20.75,623.0,991.53,746.49
2018,2,3,13,0,930.0,75.0,2.4,21.0,617.0,981.83,738.65
2018,2,3,13,15,924.0,74.5,2.35,21.1,603.0,964.3,726.71
2018,2,3,13,30,918.0,74.0,2.3,21.2,589.0,943.21,712.58
2018,2,3,13,45,909.5,73.0,2.3,21.3,567.5,915.82,694.77
2018,2,3,14,0,901.0,72.0,2.3,21.4,546.0,885.26,674.85
2018,2,3,14,15,889.0,70.5,2.3,21.3,518.0,848.14,650.83
2018,2,3,14,30,877.0,69.0,2.3,21.2,490.0,808.49,624.84
2018,2,3,14,45,859.5,67.5,2.3,21.15,455.5,762.25,593.73
2018,2,3,15,0,842.0,66.0,2.3,21.1,421.0,720.68,565.53
2018,2,3,15,15,817.5,63.5,2.3,21.1,381.5,664.79,526.17
2018,2,3,15,30,793.0,61.0,2.3,21.1,342.0,608.47,484.56
2018,2,3,15,45,758.0,57.0,2.05,20.3,298.0,543.92,434.72
2018,2,3,16,0,723.0,53.0,1.8,19.5,254.0,480.75,384.17
2018,2,3,16,15,669.5,48.5,1.8,19.1,208.5,409.45,325.66
2018,2,3,16,30,616.0,44.0,1.8,18.7,163.0,342.25,268.18
2018,2,3,16,45,526.5,37.5,1.75,18.25,119.5,263.39,200.05
2018,2,3,17,0,437.0,31.0,1.7,17.8,76.0,197.82,138.76
2018,2,3,17,15,273.0,21.0,1.7,17.7,44.0,107.9,13.48
2018,2,3,17,30,109.0,11.0,1.7,17.6,12.0,33.52,0.0
2018,2,3,17,45,54.5,5.5,1.65,17.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,4,7,15,35.0,10.0,1.95,13.55,12.0,16.43,0.0
2018,2,4,7,30,70.0,20.0,2.0,13.9,24.0,44.89,0.0
2018,2,4,7,45,105.0,37.0,2.1,14.25,49.0,85.31,59.44
2018,2,4,8,0,140.0,54.0,2.2,14.6,74.0,123.75,95.28
2018,2,4,8,15,168.0,70.5,2.2,14.8,103.5,162.42,129.84
2018,2,4,8,30,196.0,87.0,2.2,15.0,133.0,204.13,166.45
2018,2,4,8,45,218.0,102.0,2.25,15.25,163.0,243.48,200.4
2018,2,4,9,0,240.0,117.0,2.3,15.5,193.0,284.82,235.21
2018,2,4,9,15,228.5,137.5,2.35,15.85,217.5,312.87,257.8
2018,2,4,9,30,217.0,158.0,2.4,16.2,242.0,339.32,278.45
2018,2,4,9,45,157.0,170.0,2.45,16.5,234.0,304.92,249.33
2018,2,4,10,0,97.0,182.0,2.5,16.8,226.0,264.22,214.83
2018,2,4,10,15,143.0,200.0,2.55,17.2,269.5,339.19,275.21
2018,2,4,10,30,189.0,218.0,2.6,17.6,313.0,403.46,325.64
2018,2,4,10,45,279.5,217.0,2.6,17.95,365.5,502.09,402.57
2018,2,4,11,0,370.0,216.0,2.6,18.3,418.0,588.89,468.57
2018,2,4,11,15,484.0,191.0,2.65,18.55,464.5,690.01,544.53
2018,2,4,11,30,598.0,166.0,2.7,18.8,511.0,783.28,612.37
2018,2,4,11,45,638.0,156.5,2.7,19.05,530.0,819.05,636.02
2018,2,4,12,0,678.0,147.0,2.7,19.3,549.0,852.35,658.25
2018,2,4,12,15,629.5,164.0,2.7,19.4,538.5,828.29,640.63
2018,2,4,12,30,581.0,181.0,2.7,19.5,528.0,793.65,616.07
2018,2,4,12,45,679.5,147.5,2.7,19.6,549.5,854.93,659.5
2018,2,4,13,0,778.0,114.0,2.7,19.7,571.0,896.55,687.97
2018,2,4,13,15,839.0,97.5,2.7,19.65,580.5,924.31,707.36
2018,2,4,13,30,900.0,81.0,2.7,19.6,590.0,936.9,716.54
2018,2,4,13,45,895.0,79.5,2.65,19.55,570.0,912.37,700.05
2018,2,4,14,0,890.0,78.0,2.6,19.5,550.0,884.57,681.68
2018,2,4,14,15,880.0,76.0,2.6,19.4,522.5,848.79,658.21
2018,2,4,14,30,870.0,74.0,2.6,19.3,495.0,817.73,637.97
2018,2,4,14,45,855.0,71.0,2.6,19.2,460.5,771.22,606.36
2018,2,4,15,0,840.0,68.0,2.6,19.1,426.0,722.88,573.03
2018,2,4,15,15,815.5,65.5,2.6,19.1,386.0,666.96,533.22
2018,2,4,15,30,791.0,63.0,2.6,19.1,346.0,610.62,491.09
2018,2,4,15,45,757.5,59.0,2.4,18.55,302.5,546.95,441.28
2018,2,4,16,0,724.0,55.0,2.2,18.0,259.0,484.49,390.69
2018,2,4,16,15,672.5,50.0,2.15,17.6,213.5,413.41,331.67
2018,2,4,16,30,621.0,45.0,2.1,17.2,168.0,346.25,273.65
2018,2,4,16,45,524.0,39.0,2.05,16.8,123.5,267.81,205.39
2018,2,4,17,0,427.0,33.0,2.0,16.4,79.0,196.8,140.37
2018,2,4,17,15,270.5,22.0,1.95,16.3,46.0,109.12,27.84
2018,2,4,17,30,114.0,11.0,1.9,16.2,13.0,34.67,0.0
2018,2,4,17,45,57.0,5.5,1.85,16.1,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,7,15,126.5,11.0,0.85,14.6,18.5,36.5,0.0
2018,2,5,7,30,253.0,22.0,0.9,14.8,37.0,101.3,11.53
2018,2,5,7,45,385.0,31.0,0.9,15.0,77.0,177.74,125.65
2018,2,5,8,0,517.0,40.0,0.9,15.2,117.0,262.44,200.91
2018,2,5,8,15,587.5,45.5,1.0,15.45,162.0,330.59,261.13
2018,2,5,8,30,658.0,51.0,1.1,15.7,207.0,402.93,323.18
2018,2,5,8,45,703.0,55.5,1.25,15.95,252.5,469.1,378.75
2018,2,5,9,0,748.0,60.0,1.4,16.2,298.0,538.14,434.67
2018,2,5,9,15,780.0,62.5,1.5,16.45,340.5,598.77,482.17
2018,2,5,9,30,812.0,65.0,1.6,16.7,383.0,660.07,528.03
2018,2,5,9,45,835.5,66.0,1.7,16.95,421.0,713.5,565.78
2018,2,5,10,0,859.0,67.0,1.8,17.2,459.0,759.32,597.44
2018,2,5,10,15,874.5,69.0,1.9,17.5,491.5,804.99,628.5
2018,2,5,10,30,890.0,71.0,2.0,17.8,524.0,848.62,657.76
2018,2,5,10,45,900.5,72.0,2.05,18.05,549.5,884.32,680.89
2018,2,5,11,0,911.0,73.0,2.1,18.3,575.0,917.16,701.99
2018,2,5,11,15,898.0,78.5,2.1,18.55,586.5,931.02,709.59
2018,2,5,11,30,885.0,84.0,2.1,18.8,598.0,940.77,714.7
2018,2,5,11,45,816.0,106.0,2.1,19.0,586.0,923.24,701.66
2018,2,5,12,0,747.0,128.0,2.1,19.2,574.0,896.68,682.89
2018,2,5,12,15,750.0,128.0,2.2,19.4,577.5,903.04,687.81
2018,2,5,12,30,753.0,128.0,2.3,19.6,581.0,906.15,690.28
2018,2,5,12,45,811.5,109.0,2.35,19.75,593.0,930.46,707.06
2018,2,5,13,0,870.0,90.0,2.4,19.9,605.0,956.16,724.65
2018,2,5,13,15,841.5,94.0,2.5,19.85,583.0,923.64,703.84
2018,2,5,13,30,813.0,98.0,2.6,19.8,561.0,888.28,681.44
2018,2,5,13,45,765.0,107.0,2.65,19.75,530.0,838.68,648.42
2018,2,5,14,0,717.0,116.0,2.7,19.7,499.0,793.45,618.16
2018,2,5,14,15,644.5,128.0,2.75,19.5,459.0,724.93,570.85
2018,2,5,14,30,572.0,140.0,2.8,19.3,419.0,656.9,522.47
2018,2,5,14,45,590.5,125.5,2.85,19.05,396.0,633.67,507.28
2018,2,5,15,0,609.0,111.0,2.9,18.8,373.0,606.82,488.6
2018,2,5,15,15,675.5,89.0,2.9,18.8,354.5,601.22,485.46
2018,2,5,15,30,742.0,67.0,2.9,18.8,336.0,584.21,472.8
2018,2,5,15,45,730.5,60.5,2.75,17.95,297.5,533.2,432.96
2018,2,5,16,0,719.0,54.0,2.6,17.1,259.0,481.39,390.98
2018,2,5,16,15,667.0,49.5,2.45,16.65,214.0,410.82,331.74
2018,2,5,16,30,615.0,45.0,2.3,16.2,169.0,344.23,273.78
2018,2,5,16,45,528.5,39.0,2.2,15.75,125.5,269.96,208.45
2018,2,5,17,0,442.0,33.0,2.1,15.3,82.0,202.15,145.96
2018,2,5,17,15,289.0,23.0,2.1,15.15,49.0,116.13,41.5
2018,2,5,17,30,136.0,13.0,2.1,15.0,16.0,41.32,0.0
2018,2,5,17,45,68.0,6.5,2.05,14.85,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,6,7,15,153.0,11.0,2.65,13.65,20.5,42.04,0.0
2018,2,6,7,30,306.0,22.0,2.7,14.1,41.0,116.27,27.61
2018,2,6,7,45,384.0,31.5,2.8,14.5,76.5,177.92,127.67
2018,2,6,8,0,462.0,41.0,2.9,14.9,112.0,242.36,187.95
2018,2,6,8,15,572.0,46.0,3.0,15.15,163.5,324.46,260.0
2018,2,6,8,30,682.0,51.0,3.1,15.4,215.0,415.28,338.01
2018,2,6,8,45,757.0,51.0,3.2,15.65,267.0,494.12,404.78
2018,2,6,9,0,832.0,51.0,3.3,15.9,319.0,573.86,470.39
2018,2,6,9,15,859.5,53.0,3.3,16.15,362.5,634.2,518.4
2018,2,6,9,30,887.0,55.0,3.3,16.4,406.0,694.71,563.25
2018,2,6,9,45,906.0,57.0,3.35,16.65,445.0,748.7,601.79
2018,2,6,10,0,925.0,59.0,3.4,16.9,484.0,801.35,638.63
2018,2,6,10,15,938.0,60.5,3.4,17.15,517.0,846.78,669.36
2018,2,6,10,30,951.0,62.0,3.4,17.4,550.0,889.8,697.97
2018,2,6,10,45,959.5,63.5,3.35,17.65,576.0,926.2,721.24
2018,2,6,11,0,968.0,65.0,3.3,17.9,602.0,959.41,742.09
2018,2,6,11,15,974.0,65.0,3.3,18.1,620.0,985.02,758.09
2018,2,6,11,30,980.0,65.0,3.3,18.3,638.0,1006.98,771.65
2018,2,6,11,45,981.5,65.5,3.25,18.5,647.5,1021.51,779.82
2018,2,6,12,0,983.0,66.0,3.2,18.7,657.0,1032.05,785.45
2018,2,6,12,15,981.0,67.0,3.2,18.8,658.5,1035.8,787.39
2018,2,6,12,30,979.0,68.0,3.2,18.9,660.0,1035.46,786.81
2018,2,6,12,45,975.5,69.0,3.2,19.05,654.5,1029.6,782.57
2018,2,6,13,0,972.0,70.0,3.2,19.2,649.0,1019.74,775.83
2018,2,6,13,15,967.5,69.5,3.15,19.25,635.0,1003.09,764.56
2018,2,6,13,30,963.0,69.0,3.1,19.3,621.0,982.63,750.89
2018,2,6,13,45,954.5,68.0,3.1,19.35,599.0,954.25,732.28
2018,2,6,14,0,946.0,67.0,3.1,19.4,577.0,922.51,711.4
2018,2,6,14,15,896.5,74.5,3.05,19.35,538.0,863.5,671.16
2018,2,6,14,30,847.0,82.0,3.0,19.3,499.0,811.29,635.47
2018,2,6,14,45,789.5,86.5,2.9,19.2,454.0,741.03,585.91
2018,2,6,15,0,732.0,91.0,2.8,19.1,409.0,675.85,539.3
2018,2,6,15,15,702.0,87.0,2.8,19.1,369.0,618.25,497.15
2018,2,6,15,30,672.0,83.0,2.8,19.1,329.0,561.05,453.13
2018,2,6,15,45,663.5,73.5,2.45,18.4,291.5,511.31,413.91
2018,2,6,16,0,655.0,64.0,2.1,17.7,254.0,460.69,372.47
2018,2,6,16,15,639.0,55.0,2.05,17.25,214.0,406.21,326.71
2018,2,6,16,30,623.0,46.0,2.0,16.8,174.0,349.53,277.13
2018,2,6,16,45,562.0,39.0,2.0,16.35,132.0,280.61,216.22
2018,2,6,17,0,501.0,32.0,2.0,15.9,90.0,217.57,157.36
2018,2,6,17,15,335.5,23.0,1.95,15.85,54.0,130.03,56.35
2018,2,6,17,30,170.0,14.0,1.9,15.8,18.0,49.69,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.8,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,3.0,12.1,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,3.0,12.2,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.5,3.1,12.65,22.5,45.89,0.0
2018,2,7,7,30,298.0,24.0,3.2,13.1,43.0,116.59,38.97
2018,2,7,7,45,401.0,33.0,3.3,13.6,82.0,185.05,134.36
2018,2,7,8,0,504.0,42.0,3.4,14.1,121.0,259.81,202.57
2018,2,7,8,15,597.5,45.5,3.3,14.35,169.5,332.72,267.75
2018,2,7,8,30,691.0,49.0,3.2,14.6,218.0,417.97,341.49
2018,2,7,8,45,733.5,52.5,3.1,14.9,263.5,483.41,397.28
2018,2,7,9,0,776.0,56.0,3.0,15.2,309.0,551.39,452.94
2018,2,7,9,15,804.5,59.0,2.9,15.65,352.0,611.74,500.26
2018,2,7,9,30,833.0,62.0,2.8,16.1,395.0,672.44,544.99
2018,2,7,9,45,853.5,64.0,2.65,16.5,433.0,719.71,577.14
2018,2,7,10,0,874.0,66.0,2.5,16.9,471.0,771.55,611.78
2018,2,7,10,15,887.5,67.5,2.4,17.35,503.0,815.65,640.07
2018,2,7,10,30,901.0,69.0,2.3,17.8,535.0,857.54,666.21
2018,2,7,10,45,910.5,70.5,2.15,18.25,560.5,893.44,687.16
2018,2,7,11,0,920.0,72.0,2.0,18.7,586.0,926.39,705.63
2018,2,7,11,15,926.5,72.5,1.9,18.95,604.0,952.17,719.99
2018,2,7,11,30,933.0,73.0,1.8,19.2,622.0,974.49,731.95
2018,2,7,11,45,936.0,73.5,1.65,19.45,632.5,989.88,738.55
2018,2,7,12,0,939.0,74.0,1.5,19.7,643.0,1001.48,742.62
2018,2,7,12,15,938.0,75.0,1.4,19.8,645.0,1006.0,743.31
2018,2,7,12,30,937.0,76.0,1.3,19.9,647.0,1006.6,741.63
2018,2,7,12,45,932.0,77.5,1.2,20.05,641.0,1000.07,735.38
2018,2,7,13,0,927.0,79.0,1.1,20.2,635.0,989.72,726.9
2018,2,7,13,15,922.5,78.0,1.05,20.25,621.5,972.98,715.71
2018,2,7,13,30,918.0,77.0,1.0,20.3,608.0,952.6,702.38
2018,2,7,13,45,910.0,76.0,0.95,20.3,586.5,925.56,684.99
2018,2,7,14,0,902.0,75.0,0.9,20.3,565.0,895.3,665.61
2018,2,7,14,15,890.0,73.5,0.8,20.25,536.5,857.98,640.82
2018,2,7,14,30,878.0,72.0,0.7,20.2,508.0,818.09,614.28
2018,2,7,14,45,861.0,70.5,0.65,20.15,473.5,771.96,584.18
2018,2,7,15,0,844.0,69.0,0.6,20.1,439.0,730.44,556.92
2018,2,7,15,15,820.5,66.5,0.6,20.1,399.0,674.83,519.9
2018,2,7,15,30,797.0,64.0,0.6,20.1,359.0,618.68,480.8
2018,2,7,15,45,762.5,60.0,0.55,19.5,314.5,553.84,433.33
2018,2,7,16,0,728.0,56.0,0.5,18.9,270.0,490.3,384.95
2018,2,7,16,15,675.0,52.0,0.5,18.5,224.0,419.05,328.7
2018,2,7,16,30,622.0,48.0,0.5,18.1,178.0,351.77,273.17
2018,2,7,16,45,537.0,41.0,0.55,17.65,133.0,276.3,209.74
2018,2,7,17,0,452.0,34.0,0.6,17.2,88.0,207.08,148.91
2018,2,7,17,15,298.5,24.0,0.6,17.0,53.0,121.7,59.13
2018,2,7,17,30,145.0,14.0,0.6,16.8,18.0,44.32,0.0
2018,2,7,17,45,72.5,7.0,0.65,16.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.9,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,2,8,7,15,166.5,14.0,1.3,13.2,24.0,47.61,0.0
2018,2,8,7,30,310.0,25.0,1.4,13.5,46.0,121.5,49.85
2018,2,8,7,45,429.5,33.0,1.45,13.8,87.5,194.48,141.37
2018,2,8,8,0,549.0,41.0,1.5,14.1,129.0,276.29,214.16
2018,2,8,8,15,616.5,46.5,1.4,14.35,175.5,342.58,273.16
2018,2,8,8,30,684.0,52.0,1.3,14.6,222.0,418.26,337.57
2018,2,8,8,45,726.5,56.0,1.2,14.85,268.0,484.12,391.81
2018,2,8,9,0,769.0,60.0,1.1,15.1,314.0,552.54,445.5
2018,2,8,9,15,801.5,62.0,1.05,15.5,357.5,614.15,491.83
2018,2,8,9,30,834.0,64.0,1.0,15.9,401.0,676.42,535.73
2018,2,8,9,45,858.0,65.0,0.95,16.25,440.0,725.17,567.51
2018,2,8,10,0,882.0,66.0,0.9,16.6,479.0,778.76,601.87
2018,2,8,10,15,896.0,67.5,0.95,17.05,511.5,823.63,630.57
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,866.29,657.45
2018,2,8,10,45,919.0,70.5,1.05,18.0,569.5,902.07,679.31
2018,2,8,11,0,928.0,72.0,1.1,18.5,595.0,934.84,699.08
2018,2,8,11,15,934.5,73.0,1.1,18.8,613.5,961.46,714.43
2018,2,8,11,30,941.0,74.0,1.1,19.1,632.0,984.59,727.55
2018,2,8,11,45,944.0,74.5,1.15,19.4,642.5,1000.12,736.8
2018,2,8,12,0,947.0,75.0,1.2,19.7,653.0,1011.82,743.81
2018,2,8,12,15,948.5,75.0,1.25,19.9,655.5,1017.54,747.47
2018,2,8,12,30,950.0,75.0,1.3,20.1,658.0,1019.31,748.84
2018,2,8,12,45,949.0,74.5,1.35,20.3,652.5,1014.06,745.91
2018,2,8,13,0,948.0,74.0,1.4,20.5,647.0,1004.87,740.67
2018,2,8,13,15,943.5,73.0,1.5,20.55,633.0,987.85,731.72
2018,2,8,13,30,939.0,72.0,1.6,20.6,619.0,967.12,720.37
2018,2,8,13,45,932.0,71.5,1.7,20.6,598.0,941.15,705.63
2018,2,8,14,0,925.0,71.0,1.8,20.6,577.0,911.83,688.51
2018,2,8,14,15,913.5,69.5,1.85,20.55,548.5,874.24,665.12
2018,2,8,14,30,902.0,68.0,1.9,20.5,520.0,833.97,639.64
2018,2,8,14,45,886.5,66.0,1.95,20.45,485.0,787.47,609.39
2018,2,8,15,0,871.0,64.0,2.0,20.4,450.0,739.11,577.26
2018,2,8,15,15,848.5,62.0,2.0,20.4,409.5,684.23,539.25
2018,2,8,15,30,826.0,60.0,2.0,20.4,369.0,633.86,503.11
2018,2,8,15,45,793.5,57.0,1.95,19.55,324.5,570.05,455.36
2018,2,8,16,0,761.0,54.0,1.9,18.7,280.0,507.25,406.43
2018,2,8,16,15,712.5,49.5,1.95,18.15,233.0,435.96,348.62
2018,2,8,16,30,664.0,45.0,2.0,17.6,186.0,368.24,291.17
2018,2,8,16,45,584.0,39.0,2.05,17.0,140.5,290.37,223.91
2018,2,8,17,0,504.0,33.0,2.1,16.4,95.0,220.49,160.95
2018,2,8,17,15,342.0,24.0,2.1,16.2,57.5,134.8,72.29
2018,2,8,17,30,180.0,15.0,2.1,16.0,20.0,52.93,0.0
2018,2,8,17,45,90.0,7.5,2.15,15.8,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.7,13.7,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.8,2.0,0.0,0.0
2018,2,9,7,15,200.5,13.5,0.7,14.1,26.0,54.3,0.0
2018,2,9,7,30,369.0,24.0,0.7,14.4,50.0,137.46,64.54
2018,2,9,7,45,470.5,31.0,0.7,14.7,91.0,202.82,146.75
2018,2,9,8,0,572.0,38.0,0.7,15.0,132.0,279.42,214.65
2018,2,9,8,15,649.5,42.5,0.65,15.25,181.0,353.36,278.53
2018,2,9,8,30,727.0,47.0,0.6,15.5,230.0,434.61,345.8
2018,2,9,8,45,767.5,49.5,0.6,15.8,276.0,499.71,398.47
2018,2,9,9,0,808.0,52.0,0.6,16.1,322.0,562.54,447.41
2018,2,9,9,15,835.0,55.0,0.6,16.45,365.5,622.99,492.32
2018,2,9,9,30,862.0,58.0,0.6,16.8,409.0,683.63,534.01
2018,2,9,9,45,882.5,59.0,0.6,17.15,447.5,736.67,568.59
2018,2,9,10,0,903.0,60.0,0.6,17.5,486.0,788.55,601.6
2018,2,9,10,15,916.0,62.0,0.75,17.8,519.0,834.07,632.33
2018,2,9,10,30,929.0,64.0,0.9,18.1,552.0,877.24,661.31
2018,2,9,10,45,938.0,65.0,1.1,18.4,578.0,912.99,686.01
2018,2,9,11,0,947.0,66.0,1.3,18.7,604.0,945.66,708.61
2018,2,9,11,15,952.0,67.5,1.45,18.9,622.5,971.98,726.47
2018,2,9,11,30,957.0,69.0,1.6,19.1,641.0,994.67,742.05
2018,2,9,11,45,959.0,70.0,1.75,19.35,651.0,1010.12,752.83
2018,2,9,12,0,961.0,71.0,1.9,19.6,661.0,1021.65,761.19
2018,2,9,12,15,949.0,75.5,2.0,19.65,660.0,1020.07,761.01
2018,2,9,12,30,937.0,80.0,2.1,19.7,659.0,1014.41,758.42
2018,2,9,12,45,919.0,82.0,2.2,19.8,646.0,995.93,747.32
2018,2,9,13,0,901.0,84.0,2.3,19.9,633.0,973.82,733.92
2018,2,9,13,15,895.5,83.5,2.3,19.85,619.0,957.04,723.51
2018,2,9,13,30,890.0,83.0,2.3,19.8,605.0,936.76,710.76
2018,2,9,13,45,873.0,83.0,2.35,19.8,580.0,903.27,689.4
2018,2,9,14,0,856.0,83.0,2.4,19.8,555.0,875.53,671.99
2018,2,9,14,15,824.0,85.0,2.45,19.7,521.0,826.16,639.48
2018,2,9,14,30,792.0,87.0,2.5,19.6,487.0,775.44,605.65
2018,2,9,14,45,771.5,84.0,2.5,19.45,452.0,726.97,572.64
2018,2,9,15,0,751.0,81.0,2.5,19.3,417.0,677.32,538.16
2018,2,9,15,15,706.5,80.5,2.5,19.3,374.0,615.76,493.72
2018,2,9,15,30,662.0,80.0,2.5,19.3,331.0,552.89,445.54
2018,2,9,15,45,598.5,79.5,2.45,18.55,285.5,480.33,389.4
2018,2,9,16,0,535.0,79.0,2.4,17.8,240.0,411.98,334.79
2018,2,9,16,15,454.0,73.0,2.35,17.25,194.0,333.55,270.3
2018,2,9,16,30,373.0,67.0,2.3,16.7,148.0,260.08,208.33
2018,2,9,16,45,315.5,54.5,2.25,16.15,111.5,201.12,156.98
2018,2,9,17,0,258.0,42.0,2.2,15.6,75.0,148.69,110.1
2018,2,9,17,15,176.0,28.5,2.25,15.35,46.5,93.3,53.41
2018,2,9,17,30,94.0,15.0,2.3,15.1,18.0,34.2,0.0
2018,2,9,17,45,47.0,7.5,2.35,14.9,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.65,11.35,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.6,11.5,2.0,0.0,0.0
2018,2,10,7,15,183.5,15.0,3.8,11.85,27.0,52.14,0.0
2018,2,10,7,30,341.0,27.0,4.0,12.2,52.0,133.42,70.17
2018,2,10,7,45,450.5,34.0,4.2,12.6,93.5,202.62,150.32
2018,2,10,8,0,560.0,41.0,4.4,13.0,135.0,278.09,219.09
2018,2,10,8,15,617.5,47.5,4.4,13.3,181.0,344.9,280.2
2018,2,10,8,30,675.0,54.0,4.4,13.6,227.0,416.91,343.94
2018,2,10,8,45,735.0,55.0,4.45,13.9,276.0,488.81,405.86
2018,2,10,9,0,795.0,56.0,4.5,14.2,325.0,564.82,469.14
2018,2,10,9,15,820.5,59.5,4.5,14.55,368.0,625.01,517.56
2018,2,10,9,30,846.0,63.0,4.5,14.9,411.0,679.59,558.89
2018,2,10,9,45,863.0,65.5,4.55,15.25,449.0,731.34,596.5
2018,2,10,10,0,880.0,68.0,4.6,15.6,487.0,781.71,632.41
2018,2,10,10,15,893.0,70.0,4.5,15.85,519.5,826.46,662.93
2018,2,10,10,30,906.0,72.0,4.4,16.1,552.0,868.94,691.24
2018,2,10,10,45,872.5,83.5,4.3,16.3,563.5,879.67,696.31
2018,2,10,11,0,839.0,95.0,4.2,16.5,575.0,894.0,704.54
2018,2,10,11,15,737.5,129.5,4.15,16.65,561.0,864.53,681.72
2018,2,10,11,30,636.0,164.0,4.1,16.8,547.0,821.7,649.61
2018,2,10,11,45,618.5,173.5,4.05,17.0,551.0,824.32,650.63
2018,2,10,12,0,601.0,183.0,4.0,17.2,555.0,823.6,649.06
2018,2,10,12,15,659.0,164.0,4.1,17.25,573.5,862.13,677.07
2018,2,10,12,30,717.0,145.0,4.2,17.3,592.0,896.8,702.01
2018,2,10,12,45,767.0,129.0,4.3,17.4,603.0,923.0,720.83
2018,2,10,13,0,817.0,113.0,4.4,17.5,614.0,939.62,733.21
2018,2,10,13,15,841.5,103.0,4.55,17.5,609.5,940.7,735.59
2018,2,10,13,30,866.0,93.0,4.7,17.5,605.0,937.27,735.01
2018,2,10,13,45,895.0,83.0,4.85,17.55,596.0,924.47,727.67
2018,2,10,14,0,924.0,73.0,5.0,17.6,587.0,916.02,723.58
2018,2,10,14,15,910.5,72.5,5.05,17.5,558.0,877.9,697.64
2018,2,10,14,30,897.0,72.0,5.1,17.4,529.0,837.2,669.71
2018,2,10,14,45,880.0,70.0,5.15,17.25,493.0,789.57,636.37
2018,2,10,15,0,863.0,68.0,5.2,17.1,457.0,740.19,601.21
2018,2,10,15,15,847.0,63.5,5.2,17.1,417.0,686.96,561.92
2018,2,10,15,30,831.0,59.0,5.2,17.1,377.0,632.52,520.68
2018,2,10,15,45,778.0,59.5,5.0,16.65,329.5,565.1,466.04
2018,2,10,16,0,725.0,60.0,4.8,16.2,282.0,495.29,408.16
2018,2,10,16,15,648.0,56.0,4.7,15.8,230.0,413.93,339.48
2018,2,10,16,30,571.0,52.0,4.6,15.4,178.0,337.21,272.89
2018,2,10,16,45,555.0,43.0,4.5,14.95,141.0,286.6,225.58
2018,2,10,17,0,539.0,34.0,4.4,14.5,104.0,234.16,174.58
2018,2,10,17,15,394.5,26.0,4.5,14.35,65.5,153.43,93.14
2018,2,10,17,30,250.0,18.0,4.6,14.2,27.0,71.14,0.0
2018,2,10,17,45,125.0,9.0,4.7,14.0,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.0,10.9,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,11.0,3.0,0.0,0.0
2018,2,11,7,15,226.5,15.5,2.2,11.35,31.0,61.68,0.0
2018,2,11,7,30,416.0,27.0,2.2,11.7,59.0,154.79,87.6
2018,2,11,7,45,522.5,33.5,2.2,12.05,103.5,222.9,165.42
2018,2,11,8,0,629.0,40.0,2.2,12.4,148.0,304.43,238.84
2018,2,11,8,15,670.5,47.0,2.55,12.7,193.5,368.56,297.89
2018,2,11,8,30,712.0,54.0,2.9,13.0,239.0,436.07,357.93
2018,2,11,8,45,618.5,72.0,3.25,13.3,254.5,446.7,370.13
2018,2,11,9,0,525.0,90.0,3.6,13.6,270.0,443.3,369.12
