Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,23,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,14,6,15,7.0,4.0,3.0,10.55,4.0,0.0,0.0
2018,3,14,6,30,14.0,8.0,3.2,10.9,8.0,8.02,0.0
2018,3,14,6,45,7.0,20.0,3.4,11.3,20.0,19.02,4.65
2018,3,14,7,0,0.0,32.0,3.6,11.7,32.0,28.44,17.85
2018,3,14,7,15,1.5,49.0,3.85,11.8,49.5,44.33,32.03
2018,3,14,7,30,3.0,66.0,4.1,11.9,67.0,60.46,46.26
2018,3,14,7,45,2.0,69.5,4.35,12.0,70.0,62.9,48.63
2018,3,14,8,0,1.0,73.0,4.6,12.1,73.0,65.41,50.84
2018,3,14,8,15,0.5,74.5,4.65,12.05,74.5,66.3,51.54
2018,3,14,8,30,0.0,76.0,4.7,12.0,76.0,67.23,52.21
2018,3,14,8,45,7.5,111.0,4.75,11.95,114.5,104.29,83.73
2018,3,14,9,0,15.0,146.0,4.8,11.9,153.0,142.8,116.11
2018,3,14,9,15,13.0,147.5,4.75,11.9,154.0,143.15,116.02
2018,3,14,9,30,11.0,149.0,4.7,11.9,155.0,143.38,115.87
2018,3,14,9,45,54.0,198.5,4.65,11.85,232.0,235.65,193.29
2018,3,14,10,0,97.0,248.0,4.6,11.8,309.0,325.74,267.22
2018,3,14,10,15,121.0,281.5,4.5,11.8,361.5,400.49,326.69
2018,3,14,10,30,145.0,315.0,4.4,11.8,414.0,463.24,375.73
2018,3,14,10,45,328.5,285.0,4.35,11.8,520.0,620.96,502.57
2018,3,14,11,0,512.0,255.0,4.3,11.8,626.0,788.63,631.54
2018,3,14,11,15,598.0,230.0,4.15,11.75,673.0,861.99,685.09
2018,3,14,11,30,684.0,205.0,4.0,11.7,720.0,931.91,734.91
2018,3,14,11,45,563.0,252.5,3.9,11.7,679.5,864.59,683.01
2018,3,14,12,0,442.0,300.0,3.8,11.7,639.0,798.61,631.2
2018,3,14,12,15,347.0,331.0,3.75,11.7,597.5,721.33,571.99
2018,3,14,12,30,252.0,362.0,3.7,11.7,556.0,659.53,523.16
2018,3,14,12,45,397.0,305.5,3.6,11.7,608.0,757.45,600.56
2018,3,14,13,0,542.0,249.0,3.5,11.7,660.0,836.33,661.67
2018,3,14,13,15,751.5,165.0,3.5,11.75,722.5,948.42,743.92
2018,3,14,13,30,961.0,81.0,3.5,11.8,785.0,1024.86,797.14
2018,3,14,13,45,796.5,135.0,3.45,11.8,706.5,919.2,722.54
2018,3,14,14,0,632.0,189.0,3.4,11.8,628.0,811.53,646.26
2018,3,14,14,15,737.5,148.0,3.45,11.8,639.0,839.47,668.84
2018,3,14,14,30,843.0,107.0,3.5,11.8,650.0,852.74,679.8
2018,3,14,14,45,877.0,90.5,3.5,11.8,627.0,822.22,658.74
2018,3,14,15,0,911.0,74.0,3.5,11.8,604.0,793.23,639.05
2018,3,14,15,15,894.5,72.5,3.5,11.8,561.0,738.81,600.13
2018,3,14,15,30,878.0,71.0,3.5,11.8,518.0,683.08,559.7
2018,3,14,15,45,855.0,68.5,3.7,11.75,470.0,621.15,511.73
2018,3,14,16,0,832.0,66.0,3.9,11.7,422.0,562.49,464.47
2018,3,14,16,15,798.5,63.0,3.9,11.55,371.0,494.37,407.67
2018,3,14,16,30,765.0,60.0,3.9,11.4,320.0,428.19,350.51
2018,3,14,16,45,649.5,62.5,3.9,11.3,258.0,337.97,272.59
2018,3,14,17,0,534.0,65.0,3.9,11.2,196.0,259.46,203.68
2018,3,14,17,15,318.5,59.0,3.85,10.9,132.0,155.4,116.96
2018,3,14,17,30,103.0,53.0,3.8,10.6,68.0,75.02,53.58
2018,3,14,17,45,69.0,34.0,3.75,10.35,42.5,44.33,26.26
2018,3,14,18,0,35.0,15.0,3.7,10.1,17.0,16.92,0.0
2018,3,14,18,15,17.5,7.5,3.75,10.0,8.5,6.82,0.0
2018,3,14,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,6,15,23.5,4.0,3.45,9.25,4.5,0.0,0.0
2018,3,15,6,30,47.0,8.0,3.6,9.7,9.0,9.83,0.0
2018,3,15,6,45,110.0,18.5,3.8,10.1,30.0,33.97,12.35
2018,3,15,7,0,173.0,29.0,4.0,10.5,51.0,65.61,41.83
2018,3,15,7,15,138.5,37.5,4.25,10.75,60.0,78.05,56.24
2018,3,15,7,30,104.0,46.0,4.5,11.0,69.0,80.95,61.63
2018,3,15,7,45,52.0,54.5,4.75,11.25,66.0,73.05,56.87
2018,3,15,8,0,0.0,63.0,5.0,11.5,63.0,55.67,42.56
2018,3,15,8,15,23.5,103.0,5.1,11.65,112.5,108.52,87.89
2018,3,15,8,30,47.0,143.0,5.2,11.8,162.0,163.06,134.18
2018,3,15,8,45,46.0,139.0,5.35,11.95,159.5,160.29,131.64
2018,3,15,9,0,45.0,135.0,5.5,12.1,157.0,157.6,129.19
2018,3,15,9,15,22.5,113.0,5.6,12.2,124.0,121.89,98.43
2018,3,15,9,30,0.0,91.0,5.7,12.3,91.0,80.65,62.8
2018,3,15,9,45,3.5,123.5,5.8,12.4,125.5,113.51,90.32
2018,3,15,10,0,7.0,156.0,5.9,12.5,160.0,147.18,118.2
2018,3,15,10,15,24.0,214.5,6.05,12.55,230.5,229.84,186.59
2018,3,15,10,30,41.0,273.0,6.2,12.6,301.0,307.91,250.08
2018,3,15,10,45,68.0,263.5,6.35,12.7,312.0,323.77,263.58
2018,3,15,11,0,95.0,254.0,6.5,12.8,323.0,356.68,290.82
2018,3,15,11,15,177.5,298.0,6.6,12.85,431.0,487.25,396.94
2018,3,15,11,30,260.0,342.0,6.7,12.9,539.0,638.34,515.95
2018,3,15,11,45,162.0,331.0,6.8,12.9,454.0,513.61,415.73
2018,3,15,12,0,64.0,320.0,6.9,12.9,369.0,386.03,311.71
2018,3,15,12,15,69.5,335.0,6.95,12.85,388.5,408.25,329.77
2018,3,15,12,30,75.0,350.0,7.0,12.8,408.0,430.32,347.44
2018,3,15,12,45,109.0,344.5,7.05,12.75,428.0,476.04,384.99
2018,3,15,13,0,143.0,339.0,7.1,12.7,448.0,502.46,407.33
2018,3,15,13,15,123.5,317.5,7.05,12.65,410.5,457.23,371.33
2018,3,15,13,30,104.0,296.0,7.0,12.6,373.0,412.19,335.39
2018,3,15,13,45,211.5,296.5,6.95,12.55,446.5,511.05,418.04
2018,3,15,14,0,319.0,297.0,6.9,12.5,520.0,619.64,506.3
2018,3,15,14,15,440.0,251.0,6.85,12.5,544.0,680.49,557.32
2018,3,15,14,30,561.0,205.0,6.8,12.5,568.0,717.2,589.45
2018,3,15,14,45,388.0,230.0,6.75,12.5,474.5,580.2,478.43
2018,3,15,15,0,215.0,255.0,6.7,12.5,381.0,430.71,355.75
2018,3,15,15,15,138.5,219.5,6.7,12.5,298.5,327.03,270.68
2018,3,15,15,30,62.0,184.0,6.7,12.5,216.0,220.34,181.48
2018,3,15,15,45,118.0,174.0,6.65,12.45,227.5,251.66,209.04
2018,3,15,16,0,174.0,164.0,6.6,12.4,239.0,266.87,222.41
2018,3,15,16,15,117.5,137.0,6.5,12.3,185.0,199.46,165.17
2018,3,15,16,30,61.0,110.0,6.4,12.2,131.0,132.37,107.96
2018,3,15,16,45,30.5,82.5,6.25,12.15,93.0,89.36,71.08
2018,3,15,17,0,0.0,55.0,6.1,12.1,55.0,48.68,36.33
2018,3,15,17,15,63.0,42.5,6.0,12.0,52.0,58.99,43.0
2018,3,15,17,30,126.0,30.0,5.9,11.9,49.0,61.77,41.51
2018,3,15,17,45,73.5,19.5,5.75,11.8,29.5,31.4,16.13
2018,3,15,18,0,21.0,9.0,5.6,11.7,10.0,10.14,0.0
2018,3,15,18,15,10.5,4.5,5.6,11.7,5.0,4.31,0.0
2018,3,15,18,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.1,10.35,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.3,10.4,3.0,2.73,0.0
2018,3,16,6,45,0.0,8.5,4.5,10.45,8.5,7.46,0.0
2018,3,16,7,0,0.0,14.0,4.7,10.5,14.0,12.3,4.66
2018,3,16,7,15,0.0,21.5,4.8,10.45,21.5,18.91,10.6
2018,3,16,7,30,0.0,29.0,4.9,10.4,29.0,25.53,16.51
2018,3,16,7,45,0.0,51.5,4.95,10.4,51.5,45.46,33.91
2018,3,16,8,0,0.0,74.0,5.0,10.4,74.0,65.81,51.53
2018,3,16,8,15,2.0,94.0,5.1,10.4,95.0,85.24,68.17
2018,3,16,8,30,4.0,114.0,5.2,10.4,116.0,105.06,84.98
2018,3,16,8,45,168.5,135.5,5.25,10.4,219.5,247.45,207.85
2018,3,16,9,0,333.0,157.0,5.3,10.4,323.0,399.75,336.17
2018,3,16,9,15,336.0,160.0,5.3,10.5,340.5,423.24,355.05
2018,3,16,9,30,339.0,163.0,5.3,10.6,358.0,445.89,373.25
2018,3,16,9,45,329.5,208.0,5.35,10.75,407.5,488.75,406.46
2018,3,16,10,0,320.0,253.0,5.4,10.9,457.0,543.79,448.44
2018,3,16,10,15,267.5,220.5,5.45,11.0,397.0,475.04,392.75
2018,3,16,10,30,215.0,188.0,5.5,11.1,337.0,401.37,332.78
2018,3,16,10,45,470.5,183.0,5.55,11.2,523.5,657.34,541.16
2018,3,16,11,0,726.0,178.0,5.6,11.3,710.0,916.46,738.0
2018,3,16,11,15,577.0,230.0,5.7,11.35,659.0,836.26,675.26
2018,3,16,11,30,428.0,282.0,5.8,11.4,608.0,755.31,610.09
2018,3,16,11,45,377.0,263.0,5.9,11.5,552.5,689.63,559.59
2018,3,16,12,0,326.0,244.0,6.0,11.6,497.0,620.66,505.82
2018,3,16,12,15,627.0,176.5,6.1,11.6,664.0,859.79,695.5
2018,3,16,12,30,928.0,109.0,6.2,11.6,831.0,1069.61,849.82
2018,3,16,12,45,810.5,153.5,6.3,11.65,780.0,1006.78,803.61
2018,3,16,13,0,693.0,198.0,6.4,11.7,729.0,937.58,753.63
2018,3,16,13,15,647.5,213.5,6.4,11.65,702.0,898.6,725.48
2018,3,16,13,30,602.0,229.0,6.4,11.6,675.0,857.37,694.35
2018,3,16,13,45,671.0,196.0,6.4,11.6,679.0,873.12,708.24
2018,3,16,14,0,740.0,163.0,6.4,11.6,683.0,881.29,715.3
2018,3,16,14,15,814.0,131.0,6.4,11.55,680.0,882.5,717.44
2018,3,16,14,30,888.0,99.0,6.4,11.5,677.0,873.57,712.1
2018,3,16,14,45,791.0,120.0,6.35,11.45,613.5,791.0,650.23
2018,3,16,15,0,694.0,141.0,6.3,11.4,550.0,708.77,587.45
2018,3,16,15,15,772.5,111.5,6.3,11.4,536.0,700.51,582.93
2018,3,16,15,30,851.0,82.0,6.3,11.4,522.0,680.54,568.2
2018,3,16,15,45,809.0,82.5,6.1,11.25,469.5,610.57,510.84
2018,3,16,16,0,767.0,83.0,5.9,11.1,417.0,542.54,453.92
2018,3,16,16,15,658.5,87.0,5.7,10.95,349.0,447.61,373.63
2018,3,16,16,30,550.0,91.0,5.5,10.8,281.0,361.63,299.6
2018,3,16,16,45,590.5,75.0,5.3,10.65,249.0,326.06,265.37
2018,3,16,17,0,631.0,59.0,5.1,10.5,217.0,284.63,223.9
2018,3,16,17,15,519.0,53.0,4.9,10.25,163.0,205.81,153.81
2018,3,16,17,30,407.0,47.0,4.7,10.0,109.0,140.42,96.83
2018,3,16,17,45,281.5,34.5,4.5,9.75,69.5,80.99,47.43
2018,3,16,18,0,156.0,22.0,4.3,9.5,30.0,34.61,0.0
2018,3,16,18,15,78.0,11.0,4.3,9.45,15.0,11.51,0.0
2018,3,16,18,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,17,6,15,0.5,1.5,1.7,9.3,1.5,0.0,0.0
2018,3,17,6,30,1.0,3.0,1.7,9.5,3.0,2.79,0.0
2018,3,17,6,45,0.5,5.5,1.75,9.65,5.5,4.88,0.0
2018,3,17,7,0,0.0,8.0,1.8,9.8,8.0,7.02,0.28
2018,3,17,7,15,0.0,11.5,1.85,9.85,11.5,10.09,3.08
2018,3,17,7,30,0.0,15.0,1.9,9.9,15.0,13.18,5.85
2018,3,17,7,45,27.5,45.0,1.9,9.95,54.0,51.09,38.58
2018,3,17,8,0,55.0,75.0,1.9,10.0,93.0,98.16,79.31
2018,3,17,8,15,89.0,108.0,1.9,10.1,143.0,152.03,125.44
2018,3,17,8,30,123.0,141.0,1.9,10.2,193.0,210.15,174.46
2018,3,17,8,45,231.5,165.5,1.9,10.3,277.5,317.58,263.83
2018,3,17,9,0,340.0,190.0,1.9,10.4,362.0,428.05,353.04
2018,3,17,9,15,527.0,162.5,1.9,10.5,455.5,561.03,458.69
2018,3,17,9,30,714.0,135.0,1.9,10.6,549.0,704.99,568.53
2018,3,17,9,45,787.5,121.0,1.9,10.65,605.0,776.64,618.7
2018,3,17,10,0,861.0,107.0,1.9,10.7,661.0,854.73,672.44
2018,3,17,10,15,872.5,108.5,1.95,10.8,693.5,897.99,700.99
2018,3,17,10,30,884.0,110.0,2.0,10.9,726.0,930.07,721.94
2018,3,17,10,45,892.5,110.5,2.0,10.95,751.0,963.49,743.42
2018,3,17,11,0,901.0,111.0,2.0,11.0,776.0,993.77,762.63
2018,3,17,11,15,884.5,121.5,2.1,11.05,786.5,1007.3,771.83
2018,3,17,11,30,868.0,132.0,2.2,11.1,797.0,1027.69,785.98
2018,3,17,11,45,616.0,189.5,2.25,11.15,664.0,856.1,667.34
2018,3,17,12,0,364.0,247.0,2.3,11.2,531.0,662.02,524.02
2018,3,17,12,15,290.0,270.0,2.45,11.25,496.5,594.64,474.12
2018,3,17,12,30,216.0,293.0,2.6,11.3,462.0,544.9,435.04
2018,3,17,12,45,402.5,271.0,2.75,11.3,582.5,725.05,575.25
2018,3,17,13,0,589.0,249.0,2.9,11.3,703.0,882.08,692.4
2018,3,17,13,15,619.5,231.0,3.05,11.3,700.0,888.78,698.05
2018,3,17,13,30,650.0,213.0,3.2,11.3,697.0,886.89,698.91
2018,3,17,13,45,571.0,234.0,3.3,11.3,649.5,812.91,645.14
2018,3,17,14,0,492.0,255.0,3.4,11.3,602.0,746.43,595.95
2018,3,17,14,15,626.5,196.5,3.45,11.3,619.0,791.86,634.48
2018,3,17,14,30,761.0,138.0,3.5,11.3,636.0,820.02,656.92
2018,3,17,14,45,805.0,118.5,3.5,11.25,619.0,800.17,643.52
2018,3,17,15,0,849.0,99.0,3.5,11.2,602.0,778.16,628.89
2018,3,17,15,15,835.5,94.5,3.5,11.2,560.0,724.34,590.14
2018,3,17,15,30,822.0,90.0,3.5,11.2,518.0,669.12,548.73
2018,3,17,15,45,797.0,86.0,3.35,11.1,469.5,606.15,498.93
2018,3,17,16,0,772.0,82.0,3.2,11.0,421.0,543.57,448.1
2018,3,17,16,15,734.0,78.0,3.1,10.85,369.0,475.02,391.16
2018,3,17,16,30,696.0,74.0,3.0,10.7,317.0,409.97,335.3
2018,3,17,16,45,648.0,67.5,2.9,10.55,265.5,340.35,274.16
2018,3,17,17,0,600.0,61.0,2.8,10.4,214.0,275.45,215.5
2018,3,17,17,15,533.5,53.0,2.7,10.15,165.5,209.06,155.47
2018,3,17,17,30,467.0,45.0,2.6,9.9,117.0,150.5,102.74
2018,3,17,17,45,335.0,34.0,2.5,9.65,75.5,87.82,51.06
2018,3,17,18,0,203.0,23.0,2.4,9.4,34.0,39.88,0.0
2018,3,17,18,15,101.5,11.5,2.4,9.35,17.0,12.28,0.0
2018,3,17,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,6,15,37.0,8.0,1.2,8.95,9.5,0.0,0.0
2018,3,18,6,30,74.0,16.0,1.3,9.1,19.0,18.84,0.0
2018,3,18,6,45,147.5,31.5,1.4,9.2,48.5,52.98,29.01
2018,3,18,7,0,221.0,47.0,1.5,9.3,78.0,93.42,63.95
2018,3,18,7,15,254.0,64.0,1.6,9.55,114.0,134.79,100.91
2018,3,18,7,30,287.0,81.0,1.7,9.8,150.0,180.34,141.9
2018,3,18,7,45,319.0,98.5,1.8,10.05,192.0,230.0,186.05
2018,3,18,8,0,351.0,116.0,1.9,10.3,234.0,283.25,232.4
2018,3,18,8,15,468.0,114.0,1.95,10.6,298.0,361.97,298.43
2018,3,18,8,30,585.0,112.0,2.0,10.9,362.0,458.01,376.94
2018,3,18,8,45,524.0,142.5,2.1,11.2,385.5,481.57,395.54
2018,3,18,9,0,463.0,173.0,2.2,11.5,409.0,502.42,411.14
2018,3,18,9,15,369.0,210.5,2.2,11.75,409.0,488.19,398.04
2018,3,18,9,30,275.0,248.0,2.2,12.0,409.0,475.63,385.53
2018,3,18,9,45,218.0,276.0,2.25,12.25,408.5,460.32,371.71
2018,3,18,10,0,161.0,304.0,2.3,12.5,408.0,452.05,362.9
2018,3,18,10,15,175.5,318.5,2.2,12.65,437.0,486.7,388.78
2018,3,18,10,30,190.0,333.0,2.1,12.8,466.0,521.75,414.33
2018,3,18,10,45,179.0,345.5,2.05,13.0,474.5,531.04,419.65
2018,3,18,11,0,168.0,358.0,2.0,13.2,483.0,539.08,424.18
2018,3,18,11,15,237.0,357.0,1.95,13.2,537.5,609.02,477.36
2018,3,18,11,30,306.0,356.0,1.9,13.2,592.0,697.96,542.25
2018,3,18,11,45,309.0,356.0,1.85,13.2,596.5,705.07,546.04
2018,3,18,12,0,312.0,356.0,1.8,13.2,601.0,710.69,549.55
2018,3,18,12,15,196.5,361.5,1.85,13.1,516.0,582.68,454.47
2018,3,18,12,30,81.0,367.0,1.9,13.0,431.0,453.53,355.93
2018,3,18,12,45,60.0,344.5,1.9,12.95,391.5,407.13,321.07
2018,3,18,13,0,39.0,322.0,1.9,12.9,352.0,361.05,285.49
2018,3,18,13,15,32.0,303.5,1.95,12.85,328.0,333.6,264.6
2018,3,18,13,30,25.0,285.0,2.0,12.8,304.0,290.64,231.31
2018,3,18,13,45,19.0,260.5,2.0,12.75,274.5,260.12,207.48
2018,3,18,14,0,13.0,236.0,2.0,12.7,245.0,230.06,183.75
2018,3,18,14,15,13.5,229.5,1.95,12.65,238.5,223.92,179.24
2018,3,18,14,30,14.0,223.0,1.9,12.6,232.0,217.75,174.65
2018,3,18,14,45,14.0,212.0,1.85,12.55,220.5,206.73,166.12
2018,3,18,15,0,14.0,201.0,1.8,12.5,209.0,195.72,157.61
2018,3,18,15,15,15.0,189.5,1.8,12.5,197.5,184.98,149.29
2018,3,18,15,30,16.0,178.0,1.8,12.5,186.0,174.17,140.86
2018,3,18,15,45,77.5,180.5,1.5,12.3,215.0,222.72,182.24
2018,3,18,16,0,139.0,183.0,1.2,12.1,244.0,265.37,217.32
2018,3,18,16,15,104.5,158.0,1.1,11.95,201.0,213.45,174.44
2018,3,18,16,30,70.0,133.0,1.0,11.8,158.0,159.24,129.56
2018,3,18,16,45,128.5,113.0,0.85,11.7,149.5,163.91,132.54
2018,3,18,17,0,187.0,93.0,0.7,11.6,141.0,159.89,126.45
2018,3,18,17,15,182.0,75.0,0.75,11.5,113.0,127.6,97.15
2018,3,18,17,30,177.0,57.0,0.8,11.4,85.0,95.95,68.18
2018,3,18,17,45,117.0,39.0,0.85,11.3,54.5,57.11,35.66
2018,3,18,18,0,57.0,21.0,0.9,11.2,24.0,24.63,0.0
2018,3,18,18,15,28.5,10.5,0.95,11.2,12.0,10.02,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,19,6,15,95.0,10.0,2.8,8.45,14.0,9.1,0.0
2018,3,19,6,30,190.0,20.0,2.9,8.9,28.0,30.98,0.0
2018,3,19,6,45,331.5,30.5,3.0,9.35,69.0,75.99,40.36
2018,3,19,7,0,473.0,41.0,3.1,9.8,110.0,137.02,90.04
2018,3,19,7,15,535.5,49.5,3.25,10.2,157.5,194.15,141.4
2018,3,19,7,30,598.0,58.0,3.4,10.6,205.0,258.76,200.21
2018,3,19,7,45,529.5,79.5,3.55,10.95,231.5,294.11,236.55
2018,3,19,8,0,461.0,101.0,3.7,11.3,258.0,316.45,259.61
2018,3,19,8,15,413.5,129.0,3.9,11.7,286.5,350.69,290.05
2018,3,19,8,30,366.0,157.0,4.1,12.1,315.0,369.62,306.44
2018,3,19,8,45,385.5,173.0,4.3,12.5,356.5,429.12,355.03
2018,3,19,9,0,405.0,189.0,4.5,12.9,398.0,480.79,396.37
2018,3,19,9,15,466.0,189.5,4.3,13.15,449.5,546.82,448.28
2018,3,19,9,30,527.0,190.0,4.1,13.4,501.0,616.94,501.96
2018,3,19,9,45,634.5,166.5,3.9,13.7,564.5,708.45,571.58
2018,3,19,10,0,742.0,143.0,3.7,14.0,628.0,799.96,637.42
2018,3,19,10,15,624.0,197.0,3.6,14.25,618.0,782.49,620.9
2018,3,19,10,30,506.0,251.0,3.5,14.5,608.0,749.01,591.75
2018,3,19,10,45,433.0,287.5,3.4,14.75,600.5,735.22,578.1
2018,3,19,11,0,360.0,324.0,3.3,15.0,593.0,701.45,550.02
2018,3,19,11,15,405.5,316.5,3.3,15.2,625.5,745.65,582.84
2018,3,19,11,30,451.0,309.0,3.3,15.4,658.0,805.94,625.87
2018,3,19,11,45,570.5,263.0,3.3,15.65,710.0,882.96,682.63
2018,3,19,12,0,690.0,217.0,3.3,15.9,762.0,965.11,740.39
2018,3,19,12,15,692.5,214.0,3.1,16.0,761.5,966.59,738.77
2018,3,19,12,30,695.0,211.0,2.9,16.1,761.0,964.76,735.64
2018,3,19,12,45,500.5,285.5,2.7,16.2,679.5,838.3,642.68
2018,3,19,13,0,306.0,360.0,2.5,16.3,598.0,703.16,541.19
2018,3,19,13,15,306.5,351.5,2.4,16.4,586.0,689.15,531.94
2018,3,19,13,30,307.0,343.0,2.3,16.5,574.0,673.67,520.73
2018,3,19,13,45,300.5,330.5,2.15,16.55,551.0,645.84,500.4
2018,3,19,14,0,294.0,318.0,2.0,16.6,528.0,617.06,479.41
2018,3,19,14,15,397.0,274.0,1.95,16.4,544.5,649.84,507.18
2018,3,19,14,30,500.0,230.0,1.9,16.2,561.0,689.55,538.7
2018,3,19,14,45,339.0,251.0,1.8,16.0,470.0,546.81,431.16
2018,3,19,15,0,178.0,272.0,1.7,15.8,379.0,418.03,331.83
2018,3,19,15,15,211.0,243.0,1.7,15.8,361.0,402.4,322.06
2018,3,19,15,30,244.0,214.0,1.7,15.8,343.0,393.87,316.57
2018,3,19,15,45,273.5,192.0,1.6,15.4,324.0,375.4,303.05
2018,3,19,16,0,303.0,170.0,1.5,15.0,305.0,353.31,286.07
2018,3,19,16,15,409.0,134.0,1.45,14.75,293.0,360.83,291.83
2018,3,19,16,30,515.0,98.0,1.4,14.5,281.0,350.44,281.3
2018,3,19,16,45,383.5,95.0,1.35,14.25,219.5,258.28,205.32
2018,3,19,17,0,252.0,92.0,1.3,14.0,158.0,180.1,140.75
2018,3,19,17,15,225.0,74.0,1.35,13.75,123.0,137.75,103.63
2018,3,19,17,30,198.0,56.0,1.4,13.5,88.0,98.79,69.3
2018,3,19,17,45,139.0,38.5,1.45,13.2,57.0,59.32,36.47
2018,3,19,18,0,80.0,21.0,1.5,12.9,26.0,26.34,1.34
2018,3,19,18,15,40.0,10.5,1.7,12.75,13.0,10.16,0.0
2018,3,19,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,2.7,11.95,1.5,1.36,0.0
2018,3,20,6,30,0.0,3.0,3.1,11.9,3.0,2.63,0.0
2018,3,20,6,45,0.0,5.0,3.45,11.8,5.0,4.38,0.0
2018,3,20,7,0,0.0,7.0,3.8,11.7,7.0,6.14,0.0
2018,3,20,7,15,0.0,12.0,4.15,11.75,12.0,10.54,3.41
2018,3,20,7,30,0.0,17.0,4.5,11.8,17.0,14.94,7.29
2018,3,20,7,45,0.0,32.0,4.8,11.8,32.0,28.18,18.8
2018,3,20,8,0,0.0,47.0,5.1,11.8,47.0,41.46,30.25
2018,3,20,8,15,0.0,60.5,5.2,11.85,60.5,53.44,40.48
2018,3,20,8,30,0.0,74.0,5.3,11.9,74.0,65.45,50.61
2018,3,20,8,45,0.0,85.0,5.35,11.95,85.0,75.28,58.8
2018,3,20,9,0,0.0,96.0,5.4,12.0,96.0,85.31,67.09
2018,3,20,9,15,0.0,84.0,5.5,12.05,84.0,74.39,57.65
2018,3,20,9,30,0.0,72.0,5.6,12.1,72.0,63.74,48.49
2018,3,20,9,45,0.0,86.0,5.65,12.15,86.0,76.23,58.86
2018,3,20,10,0,0.0,100.0,5.7,12.2,100.0,88.87,69.3
2018,3,20,10,15,0.0,108.5,5.75,12.3,108.5,96.68,75.65
2018,3,20,10,30,0.0,117.0,5.8,12.4,117.0,104.53,82.01
2018,3,20,10,45,1.5,147.0,5.85,12.45,148.0,133.84,106.2
2018,3,20,11,0,3.0,177.0,5.9,12.5,179.0,163.61,130.58
2018,3,20,11,15,1.5,148.0,5.95,12.55,149.0,134.86,106.73
2018,3,20,11,30,0.0,119.0,6.0,12.6,119.0,106.48,83.17
2018,3,20,11,45,0.0,115.5,6.05,12.7,115.5,103.28,80.46
2018,3,20,12,0,0.0,112.0,6.1,12.8,112.0,100.08,77.76
2018,3,20,12,15,0.0,96.0,6.15,12.8,96.0,85.44,65.64
2018,3,20,12,30,0.0,80.0,6.2,12.8,80.0,71.06,53.73
2018,3,20,12,45,0.0,72.0,6.3,12.85,72.0,63.93,47.81
2018,3,20,13,0,0.0,64.0,6.4,12.9,64.0,56.8,41.88
2018,3,20,13,15,0.0,67.5,6.2,12.95,67.5,59.9,44.5
2018,3,20,13,30,0.0,71.0,6.0,13.0,71.0,63.0,47.12
2018,3,20,13,45,0.0,82.0,5.8,13.0,82.0,72.77,55.32
2018,3,20,14,0,0.0,93.0,5.6,13.0,93.0,82.55,63.54
2018,3,20,14,15,0.0,87.0,5.45,13.0,87.0,77.18,59.16
2018,3,20,14,30,0.0,81.0,5.3,13.0,81.0,71.81,54.79
2018,3,20,14,45,0.0,81.5,5.15,13.05,81.5,72.23,55.26
2018,3,20,15,0,0.0,82.0,5.0,13.1,82.0,72.65,55.74
2018,3,20,15,15,0.0,84.0,5.0,13.1,84.0,74.4,57.37
2018,3,20,15,30,0.0,86.0,5.0,13.1,86.0,76.16,59.03
2018,3,20,15,45,0.0,88.0,4.8,13.1,88.0,78.01,60.78
2018,3,20,16,0,0.0,90.0,4.6,13.1,90.0,79.98,62.64
2018,3,20,16,15,2.0,92.0,4.45,13.05,92.5,83.06,65.48
2018,3,20,16,30,4.0,94.0,4.3,13.0,95.0,86.04,68.17
2018,3,20,16,45,24.0,95.5,4.15,12.95,102.0,98.85,78.94
2018,3,20,17,0,44.0,97.0,4.0,12.9,109.0,106.24,84.46
2018,3,20,17,15,36.5,77.5,4.05,12.85,86.0,82.61,63.77
2018,3,20,17,30,29.0,58.0,4.1,12.8,63.0,60.05,43.93
2018,3,20,17,45,18.5,38.5,4.2,12.75,41.5,38.17,24.71
2018,3,20,18,0,8.0,19.0,4.3,12.7,20.0,17.68,1.45
2018,3,20,18,15,4.0,9.5,4.75,12.75,10.0,8.7,0.0
2018,3,20,18,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.85,12.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,21,6,15,3.5,3.5,2.0,13.55,3.5,3.18,0.0
2018,3,21,6,30,7.0,7.0,2.1,13.7,7.0,6.7,0.0
2018,3,21,6,45,3.5,11.0,2.15,13.85,11.0,10.29,2.45
2018,3,21,7,0,0.0,15.0,2.2,14.0,15.0,13.18,5.45
2018,3,21,7,15,0.0,19.5,2.4,14.15,19.5,17.14,9.0
2018,3,21,7,30,0.0,24.0,2.6,14.3,24.0,21.11,12.5
2018,3,21,7,45,0.0,25.5,2.8,14.4,25.5,22.44,13.67
2018,3,21,8,0,0.0,27.0,3.0,14.5,27.0,23.77,14.78
2018,3,21,8,15,0.0,38.5,3.15,14.6,38.5,33.95,23.43
2018,3,21,8,30,0.0,50.0,3.3,14.7,50.0,44.14,31.99
2018,3,21,8,45,0.0,45.5,3.4,14.8,45.5,40.17,28.5
2018,3,21,9,0,0.0,41.0,3.5,14.9,41.0,36.2,25.04
2018,3,21,9,15,0.0,51.0,3.75,15.0,51.0,45.08,32.41
2018,3,21,9,30,0.0,61.0,4.0,15.1,61.0,53.97,39.74
2018,3,21,9,45,0.0,87.0,4.2,15.2,87.0,77.12,58.87
2018,3,21,10,0,0.0,113.0,4.4,15.3,113.0,100.81,78.27
2018,3,21,10,15,3.5,159.5,4.7,15.45,162.0,147.25,116.24
2018,3,21,10,30,7.0,206.0,5.0,15.6,211.0,194.88,154.69
2018,3,21,10,45,15.0,243.0,5.3,15.75,254.0,238.46,189.69
2018,3,21,11,0,23.0,280.0,5.6,15.9,297.0,282.94,225.12
2018,3,21,11,15,20.5,277.0,5.75,15.9,292.5,277.83,220.75
2018,3,21,11,30,18.0,274.0,5.9,15.9,288.0,272.6,216.42
2018,3,21,11,45,30.0,305.0,6.05,15.9,329.0,332.76,264.4
2018,3,21,12,0,42.0,336.0,6.2,15.9,370.0,378.46,300.57
2018,3,21,12,15,50.0,348.0,6.2,15.9,388.0,399.72,317.33
2018,3,21,12,30,58.0,360.0,6.2,15.9,406.0,420.82,334.0
2018,3,21,12,45,37.5,306.0,6.2,15.85,335.5,341.42,271.41
2018,3,21,13,0,17.0,252.0,6.2,15.8,265.0,249.93,198.45
2018,3,21,13,15,36.5,285.0,6.15,15.8,313.0,317.05,252.82
2018,3,21,13,30,56.0,318.0,6.1,15.8,361.0,370.34,295.57
2018,3,21,13,45,47.5,303.5,6.0,15.75,339.0,345.5,275.88
2018,3,21,14,0,39.0,289.0,5.9,15.7,317.0,321.0,256.55
2018,3,21,14,15,27.5,243.5,6.0,15.7,263.0,261.68,209.38
2018,3,21,14,30,16.0,198.0,6.1,15.7,209.0,194.59,155.31
2018,3,21,14,45,27.0,208.5,6.15,15.7,225.5,223.06,179.19
2018,3,21,15,0,38.0,219.0,6.2,15.7,242.0,241.35,194.69
2018,3,21,15,15,77.0,223.0,6.2,15.7,265.5,272.25,221.2
2018,3,21,15,30,116.0,227.0,6.2,15.7,289.0,309.56,252.52
2018,3,21,15,45,101.5,192.0,6.4,15.5,242.5,257.45,210.44
2018,3,21,16,0,87.0,157.0,6.6,15.3,196.0,207.04,169.2
2018,3,21,16,15,91.0,141.5,6.6,15.15,178.0,188.0,153.49
2018,3,21,16,30,95.0,126.0,6.6,15.0,160.0,168.45,136.92
2018,3,21,16,45,119.0,104.0,6.55,14.9,140.0,149.67,120.32
2018,3,21,17,0,143.0,82.0,6.5,14.8,120.0,132.34,104.0
2018,3,21,17,15,104.5,60.0,6.55,14.7,84.5,86.54,64.64
2018,3,21,17,30,66.0,38.0,6.6,14.6,49.0,50.15,33.94
2018,3,21,17,45,45.0,25.5,6.6,14.55,32.0,30.7,17.44
2018,3,21,18,0,24.0,13.0,6.6,14.5,15.0,13.92,0.6
2018,3,21,18,15,13.0,7.0,6.65,14.45,8.0,6.53,0.0
2018,3,21,18,30,2.0,1.0,6.7,14.4,1.0,0.0,0.0
2018,3,21,18,45,1.0,0.5,6.8,14.4,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,6.95,14.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.0,14.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.05,14.4,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.1,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.2,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.45,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.6,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,7.8,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.0,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.0,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.05,14.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.15,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.1,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.0,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.95,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.9,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.9,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.7,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.65,13.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.6,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.45,13.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.15,13.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.0,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.85,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.4,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.3,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,3,22,6,15,0.5,3.5,6.05,13.6,3.5,3.18,0.0
2018,3,22,6,30,1.0,7.0,6.1,13.6,7.0,6.21,0.0
2018,3,22,6,45,0.5,12.0,6.15,13.65,12.0,10.6,2.9
2018,3,22,7,0,0.0,17.0,6.2,13.7,17.0,14.94,6.95
2018,3,22,7,15,0.0,21.5,6.1,13.7,21.5,18.91,10.52
2018,3,22,7,30,0.0,26.0,6.0,13.7,26.0,22.88,14.03
2018,3,22,7,45,0.0,24.0,5.9,13.75,24.0,21.12,12.54
2018,3,22,8,0,0.0,22.0,5.8,13.8,22.0,19.36,11.01
2018,3,22,8,15,0.0,31.0,5.75,13.8,31.0,27.32,17.8
2018,3,22,8,30,0.0,40.0,5.7,13.8,40.0,35.29,24.53
2018,3,22,8,45,2.0,78.5,5.65,13.8,79.5,70.69,54.51
2018,3,22,9,0,4.0,117.0,5.6,13.8,119.0,107.38,85.19
2018,3,22,9,15,17.5,169.0,5.75,13.7,179.5,166.23,134.28
2018,3,22,9,30,31.0,221.0,5.9,13.6,240.0,237.59,192.94
2018,3,22,9,45,37.0,229.5,6.0,13.55,253.5,252.38,204.76
2018,3,22,10,0,43.0,238.0,6.1,13.5,267.0,267.61,217.02
2018,3,22,10,15,56.0,268.5,6.25,13.25,308.0,312.42,253.49
2018,3,22,10,30,69.0,299.0,6.4,13.0,349.0,358.31,290.54
2018,3,22,10,45,46.0,282.0,6.55,12.8,315.5,320.62,259.43
2018,3,22,11,0,23.0,265.0,6.7,12.6,282.0,267.85,216.05
2018,3,22,11,15,69.0,289.0,6.8,12.45,343.0,352.62,286.21
2018,3,22,11,30,115.0,313.0,6.9,12.3,404.0,441.99,358.88
2018,3,22,11,45,336.5,293.0,6.95,12.15,562.5,661.57,538.27
2018,3,22,12,0,558.0,273.0,7.0,12.0,721.0,884.77,713.33
2018,3,22,12,15,522.0,289.5,7.05,12.0,708.5,867.49,698.37
2018,3,22,12,30,486.0,306.0,7.1,12.0,696.0,847.4,682.3
2018,3,22,12,45,578.0,261.0,7.1,12.0,720.5,888.55,716.68
2018,3,22,13,0,670.0,216.0,7.1,12.0,745.0,931.57,751.1
2018,3,22,13,15,748.0,179.5,7.15,12.05,759.5,958.17,771.42
2018,3,22,13,30,826.0,143.0,7.2,12.1,774.0,972.04,782.44
2018,3,22,13,45,858.5,125.0,7.25,12.1,763.5,963.17,776.85
2018,3,22,14,0,891.0,107.0,7.3,12.1,753.0,940.21,760.9
2018,3,22,14,15,891.0,102.5,7.35,12.1,725.5,907.57,737.7
2018,3,22,14,30,891.0,98.0,7.4,12.1,698.0,871.52,711.86
2018,3,22,14,45,863.0,100.5,7.5,12.05,655.5,823.82,677.18
2018,3,22,15,0,835.0,103.0,7.6,12.0,613.0,768.11,635.87
2018,3,22,15,15,794.5,105.0,7.6,12.0,562.5,702.27,585.61
2018,3,22,15,30,754.0,107.0,7.6,12.0,512.0,639.48,534.8
2018,3,22,15,45,751.0,97.0,7.65,11.75,470.0,585.07,490.84
2018,3,22,16,0,748.0,87.0,7.7,11.5,428.0,530.98,445.69
2018,3,22,16,15,639.0,95.0,7.65,11.35,362.5,440.98,368.86
2018,3,22,16,30,530.0,103.0,7.6,11.2,297.0,359.88,298.56
2018,3,22,16,45,456.0,94.0,7.55,11.0,242.5,283.7,231.79
2018,3,22,17,0,382.0,85.0,7.5,10.8,188.0,219.87,175.01
2018,3,22,17,15,328.5,70.5,7.35,10.55,145.5,164.82,125.46
2018,3,22,17,30,275.0,56.0,7.2,10.3,103.0,116.41,82.41
2018,3,22,17,45,243.5,41.5,7.0,10.1,72.5,77.96,48.39
2018,3,22,18,0,212.0,27.0,6.8,9.9,42.0,42.38,12.83
2018,3,22,18,15,112.0,14.5,6.65,9.8,22.0,14.45,0.0
2018,3,22,18,30,12.0,2.0,6.5,9.7,2.0,0.0,0.0
2018,3,22,18,45,6.0,1.0,6.35,9.6,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.85,9.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.6,9.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.4,9.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.9,8.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.75,8.65,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.6,8.55,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.35,8.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,23,6,15,122.0,12.5,1.85,9.65,20.5,11.65,0.0
2018,3,23,6,30,244.0,25.0,1.8,10.0,41.0,40.84,7.81
2018,3,23,6,45,379.5,35.0,1.75,10.35,85.5,88.06,50.41
2018,3,23,7,0,515.0,45.0,1.7,10.7,130.0,151.49,101.04
2018,3,23,7,15,591.0,51.5,1.7,10.85,182.5,213.17,155.59
2018,3,23,7,30,667.0,58.0,1.7,11.0,235.0,283.88,218.66
2018,3,23,7,45,716.0,62.0,1.75,11.2,289.0,349.99,277.98
2018,3,23,8,0,765.0,66.0,1.8,11.4,343.0,420.93,339.61
2018,3,23,8,15,797.5,70.0,1.9,11.55,396.0,487.82,396.41
2018,3,23,8,30,830.0,74.0,2.0,11.7,449.0,556.66,452.81
2018,3,23,8,45,853.0,76.5,2.05,11.85,498.0,619.53,502.62
2018,3,23,9,0,876.0,79.0,2.1,12.0,547.0,678.43,547.98
2018,3,23,9,15,894.0,80.5,2.25,12.2,592.0,735.83,590.08
2018,3,23,9,30,912.0,82.0,2.4,12.4,637.0,792.14,629.78
2018,3,23,9,45,925.0,83.0,2.55,12.55,676.0,842.44,664.79
2018,3,23,10,0,938.0,84.0,2.7,12.7,715.0,890.57,697.98
2018,3,23,10,15,946.0,86.0,2.95,12.85,747.0,933.0,727.74
2018,3,23,10,30,954.0,88.0,3.2,13.0,779.0,972.4,755.3
2018,3,23,10,45,959.5,89.0,3.4,13.15,803.5,1005.07,777.76
2018,3,23,11,0,965.0,90.0,3.6,13.3,828.0,1034.16,797.81
2018,3,23,11,15,968.0,91.5,3.8,13.4,845.0,1057.63,814.22
2018,3,23,11,30,971.0,93.0,4.0,13.5,862.0,1077.15,828.03
2018,3,23,11,45,972.0,93.5,4.2,13.55,870.5,1089.48,837.21
2018,3,23,12,0,973.0,94.0,4.4,13.6,879.0,1097.64,844.19
2018,3,23,12,15,973.5,94.0,4.5,13.6,879.5,1100.52,847.13
2018,3,23,12,30,974.0,94.0,4.6,13.6,880.0,1099.18,847.35
2018,3,23,12,45,972.5,93.5,4.75,13.65,872.0,1091.05,843.4
2018,3,23,13,0,971.0,93.0,4.9,13.7,864.0,1078.75,836.65
2018,3,23,13,15,967.0,92.0,4.9,13.65,847.0,1059.33,823.9
2018,3,23,13,30,963.0,91.0,4.9,13.6,830.0,1035.98,808.51
2018,3,23,13,45,955.5,90.5,4.95,13.55,805.0,1006.1,788.98
2018,3,23,14,0,948.0,90.0,5.0,13.5,780.0,972.74,766.93
2018,3,23,14,15,939.0,88.5,5.0,13.4,748.0,933.65,740.38
2018,3,23,14,30,930.0,87.0,5.0,13.3,716.0,891.59,711.5
2018,3,23,14,45,917.5,85.5,5.0,13.2,678.0,843.96,678.25
2018,3,23,15,0,905.0,84.0,5.0,13.1,640.0,794.12,642.99
2018,3,23,15,15,888.5,82.0,5.0,13.1,595.5,738.91,602.95
2018,3,23,15,30,872.0,80.0,5.0,13.1,551.0,682.45,560.63
2018,3,23,15,45,847.5,78.0,4.9,12.9,502.0,623.63,513.64
2018,3,23,16,0,823.0,76.0,4.8,12.7,453.0,560.85,462.32
2018,3,23,16,15,787.0,73.0,4.7,12.55,400.0,491.68,404.29
2018,3,23,16,30,751.0,70.0,4.6,12.4,347.0,424.79,346.43
2018,3,23,16,45,702.0,65.0,4.55,12.25,293.0,353.39,283.44
2018,3,23,17,0,653.0,60.0,4.5,12.1,239.0,286.87,223.12
2018,3,23,17,15,577.5,54.5,4.3,11.8,187.5,217.65,160.78
2018,3,23,17,30,502.0,49.0,4.1,11.5,136.0,157.27,106.97
2018,3,23,17,45,373.0,38.5,3.95,11.25,91.0,93.93,55.81
2018,3,23,18,0,244.0,28.0,3.8,11.0,46.0,46.34,16.04
2018,3,23,18,15,127.0,15.0,3.75,10.9,24.0,14.91,0.0
2018,3,23,18,30,10.0,2.0,3.7,10.8,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,3.7,10.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
