Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,3,5,45,2.0,3.0,3.0,10.3,3.0,0.0,0.0
2018,4,3,6,0,4.0,6.0,2.9,10.5,6.0,5.46,0.0
2018,4,3,6,15,2.0,19.0,2.95,10.8,19.0,16.78,3.45
2018,4,3,6,30,0.0,32.0,3.0,11.1,32.0,28.17,17.69
2018,4,3,6,45,2.0,52.5,3.05,11.4,53.0,46.65,34.02
2018,4,3,7,0,4.0,73.0,3.1,11.7,74.0,65.67,50.67
2018,4,3,7,15,45.5,99.0,3.05,11.95,113.5,103.25,81.77
2018,4,3,7,30,87.0,125.0,3.0,12.2,153.0,149.01,120.09
2018,4,3,7,45,184.5,143.0,2.95,12.45,215.5,211.78,172.03
2018,4,3,8,0,282.0,161.0,2.9,12.7,278.0,292.16,238.57
2018,4,3,8,15,317.5,177.5,2.95,13.0,325.0,344.94,282.06
2018,4,3,8,30,353.0,194.0,3.0,13.3,372.0,401.19,327.57
2018,4,3,8,45,350.0,215.5,3.0,13.6,406.0,441.5,359.04
2018,4,3,9,0,347.0,237.0,3.0,13.9,440.0,480.76,388.91
2018,4,3,9,15,344.5,258.0,3.0,14.15,472.0,518.74,417.18
2018,4,3,9,30,342.0,279.0,3.0,14.4,504.0,555.58,443.99
2018,4,3,9,45,543.5,224.0,3.05,14.65,605.0,690.99,548.85
2018,4,3,10,0,745.0,169.0,3.1,14.9,706.0,833.75,653.89
2018,4,3,10,15,820.5,146.5,3.05,15.1,760.5,898.99,696.98
2018,4,3,10,30,896.0,124.0,3.0,15.3,815.0,961.06,737.6
2018,4,3,10,45,904.0,123.5,2.95,15.45,838.5,992.06,756.49
2018,4,3,11,0,912.0,123.0,2.9,15.6,862.0,1019.78,773.32
2018,4,3,11,15,908.5,127.0,2.8,15.75,875.0,1037.47,782.88
2018,4,3,11,30,905.0,131.0,2.7,15.9,888.0,1051.21,789.9
2018,4,3,11,45,915.0,127.0,2.65,16.05,898.0,1066.24,798.38
2018,4,3,12,0,925.0,123.0,2.6,16.2,908.0,1077.47,804.4
2018,4,3,12,15,901.0,134.5,2.65,16.3,899.0,1066.53,797.29
2018,4,3,12,30,877.0,146.0,2.7,16.4,890.0,1063.86,795.98
2018,4,3,12,45,863.5,151.0,2.75,16.45,877.0,1049.18,786.91
2018,4,3,13,0,850.0,156.0,2.8,16.5,864.0,1030.86,775.6
2018,4,3,13,15,826.5,163.0,3.0,16.45,840.5,1001.37,758.49
2018,4,3,13,30,803.0,170.0,3.2,16.4,817.0,968.94,739.14
2018,4,3,13,45,808.0,161.5,3.35,16.4,796.0,944.83,724.73
2018,4,3,14,0,813.0,153.0,3.5,16.4,775.0,917.1,707.58
2018,4,3,14,15,835.5,137.5,3.7,16.3,754.0,893.79,693.95
2018,4,3,14,30,858.0,122.0,3.9,16.2,733.0,865.58,676.61
2018,4,3,14,45,843.5,119.5,4.1,16.05,694.0,816.8,644.27
2018,4,3,15,0,829.0,117.0,4.3,15.9,655.0,766.23,610.19
2018,4,3,15,15,790.0,117.0,4.3,15.9,602.0,699.34,561.29
2018,4,3,15,30,751.0,117.0,4.3,15.9,549.0,635.29,512.28
2018,4,3,15,45,734.5,110.0,4.45,15.5,502.5,577.34,468.29
2018,4,3,16,0,718.0,103.0,4.6,15.1,456.0,519.23,422.46
2018,4,3,16,15,643.0,103.0,4.55,14.8,393.5,439.14,356.86
2018,4,3,16,30,568.0,103.0,4.5,14.5,331.0,365.97,295.53
2018,4,3,16,45,558.5,89.5,4.5,14.2,287.5,312.19,248.24
2018,4,3,17,0,549.0,76.0,4.5,13.9,244.0,258.76,199.74
2018,4,3,17,15,489.5,68.0,4.4,13.55,196.5,198.42,146.14
2018,4,3,17,30,430.0,60.0,4.3,13.2,149.0,145.13,99.4
2018,4,3,17,45,340.0,50.0,4.25,12.85,107.5,91.79,56.5
2018,4,3,18,0,250.0,40.0,4.2,12.5,66.0,51.97,28.03
2018,4,3,18,15,142.5,24.5,4.05,12.3,37.5,19.42,0.0
2018,4,3,18,30,35.0,9.0,3.9,12.1,9.0,8.19,0.0
2018,4,3,18,45,17.5,4.5,3.8,11.9,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,5,45,6.5,5.5,2.95,10.85,5.5,0.0,0.0
2018,4,4,6,0,13.0,11.0,3.0,11.0,11.0,10.01,0.0
2018,4,4,6,15,67.0,27.5,3.1,11.25,35.0,24.31,8.86
2018,4,4,6,30,121.0,44.0,3.2,11.5,59.0,50.26,31.39
2018,4,4,6,45,182.0,61.5,3.35,11.7,96.5,85.12,58.6
2018,4,4,7,0,243.0,79.0,3.5,11.9,134.0,128.0,94.2
2018,4,4,7,15,251.5,98.0,3.35,12.15,168.0,165.57,128.21
2018,4,4,7,30,260.0,117.0,3.2,12.4,202.0,204.15,162.76
2018,4,4,7,45,314.5,132.5,3.1,12.6,252.5,258.69,209.32
2018,4,4,8,0,369.0,148.0,3.0,12.8,303.0,326.1,265.75
2018,4,4,8,15,390.5,164.0,2.9,13.05,346.5,376.98,307.73
2018,4,4,8,30,412.0,180.0,2.8,13.3,390.0,429.54,349.95
2018,4,4,8,45,440.0,192.0,2.65,13.5,435.0,483.66,392.29
2018,4,4,9,0,468.0,204.0,2.5,13.7,480.0,539.53,434.78
2018,4,4,9,15,470.0,212.5,2.45,13.9,507.0,574.39,460.39
2018,4,4,9,30,472.0,221.0,2.4,14.1,534.0,607.93,484.53
2018,4,4,9,45,367.0,267.5,2.3,14.3,519.0,579.41,459.45
2018,4,4,10,0,262.0,314.0,2.2,14.5,504.0,554.06,436.53
2018,4,4,10,15,384.0,297.5,2.15,14.6,589.0,655.2,513.39
2018,4,4,10,30,506.0,281.0,2.1,14.7,674.0,777.18,601.41
2018,4,4,10,45,414.5,325.5,2.0,14.8,653.5,751.66,578.01
2018,4,4,11,0,323.0,370.0,1.9,14.9,633.0,707.47,542.93
2018,4,4,11,15,429.0,338.5,1.85,15.0,694.5,799.67,609.84
2018,4,4,11,30,535.0,307.0,1.8,15.1,756.0,880.48,666.13
2018,4,4,11,45,504.5,323.0,1.75,15.25,749.5,872.48,657.69
2018,4,4,12,0,474.0,339.0,1.7,15.4,743.0,861.39,648.23
2018,4,4,12,15,445.5,350.0,1.85,15.45,729.5,844.47,637.44
2018,4,4,12,30,417.0,361.0,2.0,15.5,716.0,825.17,624.89
2018,4,4,12,45,307.5,378.0,2.15,15.6,638.5,715.65,547.18
2018,4,4,13,0,198.0,395.0,2.3,15.7,561.0,604.59,466.29
2018,4,4,13,15,359.0,344.5,2.55,15.7,638.0,720.25,556.89
2018,4,4,13,30,520.0,294.0,2.8,15.7,715.0,827.98,638.33
2018,4,4,13,45,408.5,319.0,3.0,15.7,643.5,735.0,570.14
2018,4,4,14,0,297.0,344.0,3.2,15.7,572.0,633.93,495.77
2018,4,4,14,15,297.5,332.5,3.25,15.6,553.0,611.23,480.62
2018,4,4,14,30,298.0,321.0,3.3,15.5,534.0,587.35,463.95
2018,4,4,14,45,269.5,307.5,3.3,15.4,492.5,537.15,426.5
2018,4,4,15,0,241.0,294.0,3.3,15.3,451.0,477.29,381.41
2018,4,4,15,15,257.5,269.5,3.3,15.3,427.0,462.07,370.75
2018,4,4,15,30,274.0,245.0,3.3,15.3,403.0,433.63,349.45
2018,4,4,15,45,210.5,228.0,3.15,14.95,343.5,353.35,286.02
2018,4,4,16,0,147.0,211.0,3.0,14.6,284.0,288.65,234.11
2018,4,4,16,15,136.0,188.5,2.9,14.35,250.5,251.52,204.23
2018,4,4,16,30,125.0,166.0,2.8,14.1,217.0,215.59,174.73
2018,4,4,16,45,99.5,141.5,2.75,13.9,178.5,173.52,139.77
2018,4,4,17,0,74.0,117.0,2.7,13.7,140.0,131.16,104.29
2018,4,4,17,15,58.0,97.0,2.6,13.45,113.0,103.27,80.58
2018,4,4,17,30,42.0,77.0,2.5,13.2,86.0,77.55,58.67
2018,4,4,17,45,26.5,57.0,2.45,12.95,62.0,54.16,38.84
2018,4,4,18,0,11.0,37.0,2.4,12.7,38.0,33.13,20.8
2018,4,4,18,15,10.5,21.5,2.45,12.6,22.0,18.32,0.0
2018,4,4,18,30,10.0,6.0,2.5,12.5,6.0,5.46,0.0
2018,4,4,18,45,5.0,3.0,2.5,12.45,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,2.15,11.6,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,2.1,11.8,4.0,3.64,0.0
2018,4,5,6,15,0.0,9.5,2.15,12.0,9.5,8.34,0.03
2018,4,5,6,30,0.0,15.0,2.2,12.2,15.0,13.18,5.35
2018,4,5,6,45,0.0,23.5,2.2,12.45,23.5,20.67,12.02
2018,4,5,7,0,0.0,32.0,2.2,12.7,32.0,28.18,18.65
2018,4,5,7,15,2.5,48.5,2.05,12.75,49.5,43.49,31.85
2018,4,5,7,30,5.0,65.0,1.9,12.8,67.0,59.16,45.26
2018,4,5,7,45,21.0,106.0,1.7,12.9,115.0,105.72,84.58
2018,4,5,8,0,37.0,147.0,1.5,13.0,163.0,153.66,124.4
2018,4,5,8,15,92.5,184.5,1.5,13.3,230.5,221.37,179.86
2018,4,5,8,30,148.0,222.0,1.5,13.6,298.0,303.28,245.54
2018,4,5,8,45,241.5,230.0,1.5,13.95,367.5,387.67,312.19
2018,4,5,9,0,335.0,238.0,1.5,14.3,437.0,473.26,378.25
2018,4,5,9,15,192.5,247.0,1.4,14.6,363.0,386.1,307.84
2018,4,5,9,30,50.0,256.0,1.3,14.9,289.0,283.82,224.74
2018,4,5,9,45,45.5,268.5,1.2,15.2,300.0,295.1,233.01
2018,4,5,10,0,41.0,281.0,1.1,15.5,311.0,305.95,240.27
2018,4,5,10,15,40.0,279.5,1.2,15.55,309.5,305.19,239.43
2018,4,5,10,30,39.0,278.0,1.3,15.6,308.0,304.22,238.53
2018,4,5,10,45,38.5,305.0,1.35,15.7,335.5,332.72,259.93
2018,4,5,11,0,38.0,332.0,1.4,15.8,363.0,361.3,281.05
2018,4,5,11,15,54.0,353.0,1.65,15.8,398.0,399.86,310.86
2018,4,5,11,30,70.0,374.0,1.9,15.8,433.0,438.84,340.77
2018,4,5,11,45,60.5,373.5,2.1,15.75,425.0,429.6,333.72
2018,4,5,12,0,51.0,373.0,2.3,15.7,417.0,419.89,326.53
2018,4,5,12,15,38.0,344.5,2.4,15.6,377.0,376.89,294.0
2018,4,5,12,30,25.0,316.0,2.5,15.5,337.0,333.97,261.25
2018,4,5,12,45,24.5,317.0,2.6,15.4,337.5,334.2,261.86
2018,4,5,13,0,24.0,318.0,2.7,15.3,338.0,318.79,250.29
2018,4,5,13,15,20.0,297.0,2.55,15.25,313.5,293.98,231.07
2018,4,5,13,30,16.0,276.0,2.4,15.2,289.0,269.36,211.95
2018,4,5,13,45,20.5,282.5,2.3,15.15,298.5,279.46,220.28
2018,4,5,14,0,25.0,289.0,2.2,15.1,308.0,289.3,228.29
2018,4,5,14,15,18.5,259.5,2.1,15.0,273.5,254.3,200.96
2018,4,5,14,30,12.0,230.0,2.0,14.9,239.0,219.95,174.04
2018,4,5,14,45,20.0,238.0,1.9,14.8,251.5,233.58,185.58
2018,4,5,15,0,28.0,246.0,1.8,14.7,264.0,256.12,203.99
2018,4,5,15,15,26.0,230.0,1.8,14.7,246.0,228.66,182.48
2018,4,5,15,30,24.0,214.0,1.8,14.7,228.0,210.93,168.75
2018,4,5,15,45,20.0,193.0,1.65,14.5,204.0,187.44,150.2
2018,4,5,16,0,16.0,172.0,1.5,14.3,180.0,164.46,131.9
2018,4,5,16,15,33.5,158.0,1.4,14.2,172.5,163.87,131.93
2018,4,5,16,30,51.0,144.0,1.3,14.1,165.0,155.95,125.51
2018,4,5,16,45,53.5,130.0,1.2,13.95,149.0,140.25,112.35
2018,4,5,17,0,56.0,116.0,1.1,13.8,133.0,124.21,98.59
2018,4,5,17,15,28.5,90.0,0.9,13.7,98.5,89.04,69.35
2018,4,5,17,30,1.0,64.0,0.7,13.6,64.0,56.78,42.75
2018,4,5,17,45,0.5,46.5,0.5,13.45,46.5,41.01,28.98
2018,4,5,18,0,0.0,29.0,0.3,13.3,29.0,25.53,15.15
2018,4,5,18,15,3.5,17.0,0.5,13.3,17.0,14.99,0.0
2018,4,5,18,30,7.0,5.0,0.7,13.3,5.0,4.55,0.0
2018,4,5,18,45,3.5,2.5,0.95,13.25,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.0,5.15,13.45,2.0,0.0,0.0
2018,4,6,6,0,10.0,4.0,5.2,13.5,4.0,3.64,0.0
2018,4,6,6,15,5.0,8.5,5.4,13.6,8.5,7.72,0.0
2018,4,6,6,30,0.0,13.0,5.6,13.7,13.0,11.42,3.84
2018,4,6,6,45,0.0,15.0,5.75,13.75,15.0,13.18,5.55
2018,4,6,7,0,0.0,17.0,5.9,13.8,17.0,14.94,7.17
2018,4,6,7,15,2.5,50.5,6.05,13.95,51.5,45.27,33.18
2018,4,6,7,30,5.0,84.0,6.2,14.1,86.0,76.28,59.59
2018,4,6,7,45,2.5,84.0,6.4,14.2,85.0,75.5,58.84
2018,4,6,8,0,0.0,84.0,6.6,14.3,84.0,74.42,57.75
2018,4,6,8,15,0.0,61.0,6.65,14.55,61.0,53.91,40.17
2018,4,6,8,30,0.0,38.0,6.7,14.8,38.0,33.54,22.79
2018,4,6,8,45,0.0,55.5,6.75,15.0,55.5,49.07,35.75
2018,4,6,9,0,0.0,73.0,6.8,15.2,73.0,64.64,48.62
2018,4,6,9,15,0.0,105.5,6.85,15.4,105.5,93.8,72.66
2018,4,6,9,30,0.0,138.0,6.9,15.6,138.0,123.57,96.93
2018,4,6,9,45,0.5,141.0,6.9,15.75,141.5,126.76,99.28
2018,4,6,10,0,1.0,144.0,6.9,15.9,145.0,130.0,101.69
2018,4,6,10,15,4.5,175.0,6.85,15.95,178.5,161.93,127.61
2018,4,6,10,30,8.0,206.0,6.8,16.0,212.0,194.39,153.73
2018,4,6,10,45,6.5,194.0,6.75,16.0,199.0,181.94,143.42
2018,4,6,11,0,5.0,182.0,6.7,16.0,186.0,169.45,133.15
2018,4,6,11,15,6.5,194.0,6.7,16.0,199.5,182.31,143.48
2018,4,6,11,30,8.0,206.0,6.7,16.0,213.0,195.22,153.82
2018,4,6,11,45,7.5,199.0,6.7,16.0,205.5,188.24,148.12
2018,4,6,12,0,7.0,192.0,6.7,16.0,198.0,181.23,142.44
2018,4,6,12,15,8.0,196.0,6.6,16.0,203.0,186.0,146.31
2018,4,6,12,30,9.0,200.0,6.5,16.0,208.0,190.74,150.15
2018,4,6,12,45,13.0,237.0,6.45,16.0,248.0,229.66,181.49
2018,4,6,13,0,17.0,274.0,6.4,16.0,288.0,268.89,212.85
2018,4,6,13,15,15.5,259.5,6.3,16.0,272.0,253.17,200.37
2018,4,6,13,30,14.0,245.0,6.2,16.0,256.0,237.51,188.0
2018,4,6,13,45,15.0,251.5,6.15,15.95,263.0,244.29,193.68
2018,4,6,14,0,16.0,258.0,6.1,15.9,270.0,251.0,199.32
2018,4,6,14,15,18.5,254.0,5.95,15.9,267.5,248.83,197.92
2018,4,6,14,30,21.0,250.0,5.8,15.9,265.0,246.46,196.39
2018,4,6,14,45,17.0,232.0,5.7,15.85,244.0,225.28,179.61
2018,4,6,15,0,13.0,214.0,5.6,15.8,223.0,204.47,163.09
2018,4,6,15,15,8.0,186.5,5.6,15.8,192.0,174.41,138.92
2018,4,6,15,30,3.0,159.0,5.6,15.8,161.0,145.04,115.12
2018,4,6,15,45,44.0,165.5,5.35,15.65,188.0,181.27,146.13
2018,4,6,16,0,85.0,172.0,5.1,15.5,215.0,207.76,168.56
2018,4,6,16,15,70.5,155.0,5.05,15.45,188.0,179.12,144.84
2018,4,6,16,30,56.0,138.0,5.0,15.4,161.0,152.13,122.41
2018,4,6,16,45,54.0,104.0,4.9,15.35,123.5,115.61,91.72
2018,4,6,17,0,52.0,70.0,4.8,15.3,86.0,82.62,63.56
2018,4,6,17,15,26.0,39.0,4.7,15.2,47.0,41.67,29.1
2018,4,6,17,30,0.0,8.0,4.6,15.1,8.0,7.02,0.33
2018,4,6,17,45,0.0,7.0,4.5,15.05,7.0,6.14,0.0
2018,4,6,18,0,0.0,6.0,4.4,15.0,6.0,5.26,0.0
2018,4,6,18,15,0.0,3.5,4.35,15.0,3.5,3.07,0.0
2018,4,6,18,30,0.0,1.0,4.3,15.0,1.0,0.91,0.0
2018,4,6,18,45,0.0,0.5,4.3,14.95,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,4,7,5,45,4.0,6.5,3.8,14.05,6.5,0.0,0.0
2018,4,7,6,0,8.0,13.0,3.7,14.0,13.0,11.82,0.0
2018,4,7,6,15,26.5,30.5,3.8,14.1,33.5,26.87,13.97
2018,4,7,6,30,45.0,48.0,3.9,14.2,54.0,46.78,31.47
2018,4,7,6,45,67.0,68.5,3.95,14.25,82.0,72.76,52.97
2018,4,7,7,0,89.0,89.0,4.0,14.3,110.0,101.89,77.63
2018,4,7,7,15,145.5,109.5,4.15,14.4,154.5,143.77,112.29
2018,4,7,7,30,202.0,130.0,4.3,14.5,199.0,196.84,156.9
2018,4,7,7,45,275.0,144.0,4.4,14.6,254.0,254.11,204.96
2018,4,7,8,0,348.0,158.0,4.5,14.7,309.0,319.79,259.9
2018,4,7,8,15,392.5,170.5,4.45,14.85,360.0,384.5,313.22
2018,4,7,8,30,437.0,183.0,4.4,15.0,411.0,446.99,363.78
2018,4,7,8,45,474.0,192.0,4.35,15.1,460.0,505.07,409.92
2018,4,7,9,0,511.0,201.0,4.3,15.2,509.0,565.66,457.03
2018,4,7,9,15,573.5,195.0,4.25,15.3,564.0,631.72,507.91
2018,4,7,9,30,636.0,189.0,4.2,15.4,619.0,706.8,564.29
2018,4,7,9,45,731.5,166.5,4.2,15.5,686.0,789.94,626.35
2018,4,7,10,0,827.0,144.0,4.2,15.6,753.0,872.61,684.33
2018,4,7,10,15,843.5,143.5,4.25,15.65,786.5,915.83,713.58
2018,4,7,10,30,860.0,143.0,4.3,15.7,820.0,956.77,741.29
2018,4,7,10,45,863.5,145.5,4.4,15.8,842.0,986.06,761.18
2018,4,7,11,0,867.0,148.0,4.5,15.9,864.0,1011.96,778.84
2018,4,7,11,15,869.5,150.0,4.6,15.9,879.0,1032.81,793.41
2018,4,7,11,30,872.0,152.0,4.7,15.9,894.0,1049.99,805.59
2018,4,7,11,45,872.5,153.5,4.85,15.9,901.0,1060.86,814.05
2018,4,7,12,0,873.0,155.0,5.0,15.9,908.0,1067.88,820.02
2018,4,7,12,15,864.5,161.0,5.0,15.85,906.0,1066.64,819.23
2018,4,7,12,30,856.0,167.0,5.0,15.8,904.0,1061.47,815.93
2018,4,7,12,45,842.5,173.5,5.0,15.8,892.5,1047.99,806.86
2018,4,7,13,0,829.0,180.0,5.0,15.8,881.0,1030.9,795.45
2018,4,7,13,15,800.0,187.5,5.0,15.7,853.5,996.26,772.13
2018,4,7,13,30,771.0,195.0,5.0,15.6,826.0,967.18,752.78
2018,4,7,13,45,713.0,210.0,5.0,15.55,780.0,908.82,712.22
2018,4,7,14,0,655.0,225.0,5.0,15.5,734.0,849.77,670.04
2018,4,7,14,15,711.5,196.0,5.0,15.4,728.5,846.81,670.29
2018,4,7,14,30,768.0,167.0,5.0,15.3,723.0,836.74,664.34
2018,4,7,14,45,776.0,156.0,5.0,15.2,693.0,799.68,638.57
2018,4,7,15,0,784.0,145.0,5.0,15.1,663.0,759.3,609.89
2018,4,7,15,15,764.5,141.0,5.0,15.1,618.5,703.57,567.78
2018,4,7,15,30,745.0,137.0,5.0,15.1,574.0,647.28,524.38
2018,4,7,15,45,722.0,131.5,4.9,14.85,526.0,587.12,477.08
2018,4,7,16,0,699.0,126.0,4.8,14.6,478.0,527.45,428.95
2018,4,7,16,15,666.5,119.5,4.8,14.45,426.5,462.91,375.68
2018,4,7,16,30,634.0,113.0,4.8,14.3,375.0,400.64,322.77
2018,4,7,16,45,586.0,105.5,4.75,14.15,322.0,334.19,265.26
2018,4,7,17,0,538.0,98.0,4.7,14.0,269.0,272.62,210.86
2018,4,7,17,15,467.5,88.0,4.55,13.75,217.0,205.94,152.75
2018,4,7,17,30,397.0,78.0,4.4,13.5,165.0,150.55,105.19
2018,4,7,17,45,296.5,64.0,4.25,13.25,119.0,96.58,62.63
2018,4,7,18,0,196.0,50.0,4.1,13.0,73.0,54.95,33.11
2018,4,7,18,15,109.5,31.0,3.95,12.8,42.5,24.63,7.0
2018,4,7,18,30,23.0,12.0,3.8,12.6,12.0,10.91,0.0
2018,4,7,18,45,11.5,6.0,3.65,12.45,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,8,5,45,41.5,9.5,4.5,11.3,11.5,8.64,0.0
2018,4,8,6,0,83.0,19.0,4.6,11.5,23.0,17.28,0.0
2018,4,8,6,15,201.5,35.0,4.8,11.7,60.0,34.24,17.64
2018,4,8,6,30,320.0,51.0,5.0,11.9,97.0,75.46,44.81
2018,4,8,6,45,411.5,61.5,5.15,12.15,146.0,124.88,82.31
2018,4,8,7,0,503.0,72.0,5.3,12.4,195.0,184.24,131.91
2018,4,8,7,15,563.5,79.0,5.35,12.55,248.0,242.86,184.28
2018,4,8,7,30,624.0,86.0,5.4,12.7,301.0,308.41,242.96
2018,4,8,7,45,666.0,92.0,5.4,12.9,354.5,371.98,299.69
2018,4,8,8,0,708.0,98.0,5.4,13.1,408.0,439.41,358.32
2018,4,8,8,15,736.5,103.0,5.35,13.3,459.5,502.22,411.69
2018,4,8,8,30,765.0,108.0,5.3,13.5,511.0,566.55,464.66
2018,4,8,8,45,781.0,113.5,5.3,13.75,557.0,623.42,510.29
2018,4,8,9,0,797.0,119.0,5.3,14.0,603.0,680.67,554.92
2018,4,8,9,15,819.5,120.0,5.25,14.2,648.0,737.21,597.95
2018,4,8,9,30,842.0,121.0,5.2,14.4,693.0,793.12,637.78
2018,4,8,9,45,857.5,121.5,5.2,14.6,731.0,841.8,671.84
2018,4,8,10,0,873.0,122.0,5.2,14.8,769.0,888.61,704.14
2018,4,8,10,15,881.0,124.5,5.2,14.95,799.5,920.47,725.45
2018,4,8,10,30,889.0,127.0,5.2,15.1,830.0,957.01,750.1
2018,4,8,10,45,893.5,129.5,5.2,15.25,853.0,987.19,770.06
2018,4,8,11,0,898.0,132.0,5.2,15.4,876.0,1013.97,787.61
2018,4,8,11,15,902.0,132.5,5.15,15.5,891.5,1034.67,800.64
2018,4,8,11,30,906.0,133.0,5.1,15.6,907.0,1051.7,811.19
2018,4,8,11,45,907.5,134.0,5.1,15.7,914.5,1062.98,818.27
2018,4,8,12,0,909.0,135.0,5.1,15.8,922.0,1070.4,822.82
2018,4,8,12,15,910.0,134.0,5.1,15.85,921.0,1071.35,823.23
2018,4,8,12,30,911.0,133.0,5.1,15.9,920.0,1068.37,821.12
2018,4,8,12,45,910.5,131.5,5.05,15.95,911.5,1059.46,814.61
2018,4,8,13,0,910.0,130.0,5.0,16.0,903.0,1046.67,805.6
2018,4,8,13,15,905.0,129.5,5.05,16.0,885.5,1026.7,792.75
2018,4,8,13,30,900.0,129.0,5.1,16.0,868.0,1003.13,777.45
2018,4,8,13,45,892.5,128.0,5.15,16.0,842.5,973.26,757.71
2018,4,8,14,0,885.0,127.0,5.2,16.0,817.0,940.22,735.65
2018,4,8,14,15,874.0,125.5,5.25,15.95,784.0,908.63,714.67
2018,4,8,14,30,863.0,124.0,5.3,15.9,751.0,865.76,685.32
2018,4,8,14,45,848.0,122.0,5.35,15.85,711.5,816.85,651.24
2018,4,8,15,0,833.0,120.0,5.4,15.8,672.0,766.2,615.44
2018,4,8,15,15,815.0,117.0,5.4,15.8,627.5,710.95,574.42
2018,4,8,15,30,797.0,114.0,5.4,15.8,583.0,654.86,530.94
2018,4,8,15,45,771.5,110.5,5.65,15.5,534.0,594.22,483.99
2018,4,8,16,0,746.0,107.0,5.9,15.2,485.0,532.9,434.88
2018,4,8,16,15,709.5,103.0,5.95,14.95,432.0,466.59,379.74
2018,4,8,16,30,673.0,99.0,6.0,14.7,379.0,402.89,325.18
2018,4,8,16,45,624.0,93.5,6.05,14.45,325.5,335.98,266.8
2018,4,8,17,0,575.0,88.0,6.1,14.2,272.0,273.97,211.53
2018,4,8,17,15,497.5,80.0,6.0,13.85,218.5,207.73,153.5
2018,4,8,17,30,420.0,72.0,5.9,13.5,165.0,148.67,102.83
2018,4,8,17,45,314.0,58.5,5.8,13.15,117.5,93.28,59.26
2018,4,8,18,0,208.0,45.0,5.7,12.8,70.0,51.52,30.17
2018,4,8,18,15,122.0,28.5,5.55,12.65,41.5,22.89,7.57
2018,4,8,18,30,36.0,12.0,5.4,12.5,13.0,10.91,0.0
2018,4,8,18,45,18.0,6.0,5.2,12.3,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,9,5,45,0.5,6.0,1.5,12.05,6.0,5.46,0.0
2018,4,9,6,0,1.0,12.0,1.5,12.2,12.0,10.56,0.0
2018,4,9,6,15,11.0,27.5,1.6,12.6,29.0,24.38,13.37
2018,4,9,6,30,21.0,43.0,1.7,13.0,46.0,39.95,27.1
2018,4,9,6,45,12.0,61.0,1.85,13.35,63.0,55.57,41.2
2018,4,9,7,0,3.0,79.0,2.0,13.7,80.0,70.53,54.62
2018,4,9,7,15,2.0,82.5,1.95,14.05,83.0,73.7,57.41
2018,4,9,7,30,1.0,86.0,1.9,14.4,86.0,76.63,59.81
2018,4,9,7,45,64.5,132.0,1.9,14.7,160.5,147.6,118.46
2018,4,9,8,0,128.0,178.0,1.9,15.0,235.0,230.85,186.38
2018,4,9,8,15,297.5,178.0,1.85,15.35,330.5,334.67,269.95
2018,4,9,8,30,467.0,178.0,1.8,15.7,426.0,459.49,367.91
2018,4,9,8,45,576.0,163.5,1.8,16.0,497.0,545.76,433.95
2018,4,9,9,0,685.0,149.0,1.8,16.3,568.0,637.18,502.36
2018,4,9,9,15,622.0,182.5,1.75,16.65,583.0,659.38,515.65
2018,4,9,9,30,559.0,216.0,1.7,17.0,598.0,669.2,520.05
2018,4,9,9,45,574.0,225.0,1.65,17.35,635.5,715.62,551.66
2018,4,9,10,0,589.0,234.0,1.6,17.7,673.0,761.16,581.53
2018,4,9,10,15,673.5,210.0,1.6,18.05,730.5,838.65,634.75
2018,4,9,10,30,758.0,186.0,1.6,18.4,788.0,913.2,682.56
2018,4,9,10,45,763.5,190.5,1.55,18.7,811.5,944.25,699.92
2018,4,9,11,0,769.0,195.0,1.5,19.0,835.0,972.35,715.64
2018,4,9,11,15,693.0,237.5,1.5,19.25,822.0,956.61,703.84
2018,4,9,11,30,617.0,280.0,1.5,19.5,809.0,933.46,686.07
2018,4,9,11,45,595.0,295.0,1.45,19.8,808.5,930.71,682.2
2018,4,9,12,0,573.0,310.0,1.4,20.1,808.0,927.59,677.85
2018,4,9,12,15,601.0,295.0,1.35,20.3,817.0,940.99,686.15
2018,4,9,12,30,629.0,280.0,1.3,20.5,826.0,954.39,694.14
2018,4,9,12,45,593.5,288.0,1.25,20.75,799.0,918.77,669.12
2018,4,9,13,0,558.0,296.0,1.2,21.0,772.0,884.02,645.16
2018,4,9,13,15,691.0,229.0,1.05,21.15,806.5,938.98,681.82
2018,4,9,13,30,824.0,162.0,0.9,21.3,841.0,974.29,700.89
2018,4,9,13,45,732.0,197.5,0.8,21.5,787.5,911.16,658.76
2018,4,9,14,0,640.0,233.0,0.7,21.7,734.0,841.8,612.48
2018,4,9,14,15,616.5,229.5,0.85,21.6,696.5,795.21,585.82
2018,4,9,14,30,593.0,226.0,1.0,21.5,659.0,747.7,557.12
2018,4,9,14,45,545.0,228.5,1.15,21.4,610.5,682.45,514.68
2018,4,9,15,0,497.0,231.0,1.3,21.3,562.0,623.26,474.96
2018,4,9,15,15,432.0,232.5,1.3,21.3,506.5,553.42,424.85
2018,4,9,15,30,367.0,234.0,1.3,21.3,451.0,479.31,370.71
2018,4,9,15,45,422.5,200.0,1.9,20.6,430.0,466.71,365.7
2018,4,9,16,0,478.0,166.0,2.5,19.9,409.0,438.44,346.63
2018,4,9,16,15,484.0,145.5,2.75,19.35,369.5,391.8,310.37
2018,4,9,16,30,490.0,125.0,3.0,18.8,330.0,343.64,271.25
2018,4,9,16,45,361.5,120.5,3.25,18.25,260.5,259.02,202.93
2018,4,9,17,0,233.0,116.0,3.5,17.7,191.0,185.29,143.43
2018,4,9,17,15,243.5,96.5,3.6,17.15,162.5,153.03,114.54
2018,4,9,17,30,254.0,77.0,3.7,16.6,134.0,119.46,84.11
2018,4,9,17,45,214.5,60.0,3.8,16.0,99.0,80.78,52.57
2018,4,9,18,0,175.0,43.0,3.9,15.4,64.0,47.53,27.79
2018,4,9,18,15,109.0,27.0,3.65,15.15,38.0,21.81,7.94
2018,4,9,18,30,43.0,11.0,3.4,14.9,12.0,10.01,0.0
2018,4,9,18,45,21.5,5.5,3.1,14.65,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,10,5,45,5.5,8.5,2.35,13.2,9.0,7.73,0.0
2018,4,10,6,0,11.0,17.0,2.3,13.3,18.0,14.83,0.0
2018,4,10,6,15,38.0,36.0,2.35,13.5,41.5,31.65,18.87
2018,4,10,6,30,65.0,55.0,2.4,13.7,65.0,54.68,37.59
2018,4,10,6,45,82.0,74.0,2.5,13.95,91.5,79.97,58.64
2018,4,10,7,0,99.0,93.0,2.6,14.2,118.0,107.66,82.22
2018,4,10,7,15,65.5,105.5,2.7,14.35,123.5,114.37,89.87
2018,4,10,7,30,32.0,118.0,2.8,14.5,129.0,118.82,94.74
2018,4,10,7,45,27.0,134.5,2.9,14.7,145.0,134.53,107.91
2018,4,10,8,0,22.0,151.0,3.0,14.9,161.0,145.86,117.1
2018,4,10,8,15,12.5,145.5,3.1,15.05,151.5,137.0,109.41
2018,4,10,8,30,3.0,140.0,3.2,15.2,142.0,127.06,100.74
2018,4,10,8,45,6.5,168.0,3.3,15.3,172.0,155.31,123.66
2018,4,10,9,0,10.0,196.0,3.4,15.4,202.0,184.15,146.77
2018,4,10,9,15,10.0,204.0,3.4,15.5,210.5,192.1,152.72
2018,4,10,9,30,10.0,212.0,3.4,15.6,219.0,200.06,158.7
2018,4,10,9,45,15.0,235.5,3.35,15.7,246.5,226.77,179.79
2018,4,10,10,0,20.0,259.0,3.3,15.8,274.0,253.99,201.04
2018,4,10,10,15,23.0,273.0,3.25,15.85,291.0,270.74,213.89
2018,4,10,10,30,26.0,287.0,3.2,15.9,308.0,300.0,236.46
2018,4,10,10,45,50.5,336.0,3.15,16.0,378.0,374.07,293.99
2018,4,10,11,0,75.0,385.0,3.1,16.1,448.0,449.94,351.53
2018,4,10,11,15,57.5,358.5,3.1,16.05,407.0,406.82,317.95
2018,4,10,11,30,40.0,332.0,3.1,16.0,366.0,363.08,284.12
2018,4,10,11,45,46.0,360.0,3.1,16.0,399.5,398.59,311.36
2018,4,10,12,0,52.0,388.0,3.1,16.0,433.0,434.17,338.15
2018,4,10,12,15,79.5,406.0,3.2,15.9,475.0,480.92,374.37
2018,4,10,12,30,107.0,424.0,3.3,15.8,517.0,527.27,409.97
2018,4,10,12,45,95.0,398.5,3.4,15.7,480.5,487.4,380.26
2018,4,10,13,0,83.0,373.0,3.5,15.6,444.0,447.52,350.62
2018,4,10,13,15,43.5,272.0,3.65,15.5,309.0,304.05,240.05
2018,4,10,13,30,4.0,171.0,3.8,15.4,174.0,158.02,123.55
2018,4,10,13,45,6.0,192.5,3.9,15.3,197.0,179.73,141.5
2018,4,10,14,0,8.0,214.0,4.0,15.2,220.0,201.46,159.21
2018,4,10,14,15,8.0,212.0,4.15,15.1,218.0,199.28,157.76
2018,4,10,14,30,8.0,210.0,4.3,15.0,216.0,197.07,156.36
2018,4,10,14,45,11.5,219.5,4.4,14.9,227.5,208.47,166.06
2018,4,10,15,0,15.0,229.0,4.5,14.8,239.0,219.62,175.58
2018,4,10,15,15,13.0,210.0,4.5,14.8,218.5,199.59,159.7
2018,4,10,15,30,11.0,191.0,4.5,14.8,198.0,179.82,143.98
2018,4,10,15,45,41.0,193.5,4.8,14.55,215.0,205.67,166.32
2018,4,10,16,0,71.0,196.0,5.1,14.3,232.0,222.07,180.61
2018,4,10,16,15,124.0,171.0,5.1,14.15,226.5,225.46,183.84
2018,4,10,16,30,177.0,146.0,5.1,14.0,221.0,216.12,175.6
2018,4,10,16,45,335.5,118.0,5.15,13.9,236.0,246.15,197.19
2018,4,10,17,0,494.0,90.0,5.2,13.8,251.0,248.71,192.46
2018,4,10,17,15,290.5,69.5,5.0,13.55,160.0,141.97,105.35
2018,4,10,17,30,87.0,49.0,4.8,13.3,69.0,62.35,44.0
2018,4,10,17,45,118.5,38.5,4.65,13.05,58.0,49.72,31.33
2018,4,10,18,0,150.0,28.0,4.5,12.8,47.0,32.9,16.97
2018,4,10,18,15,110.5,21.0,4.4,12.55,31.5,16.37,5.34
2018,4,10,18,30,71.0,14.0,4.3,12.3,16.0,12.73,0.0
2018,4,10,18,45,35.5,7.0,4.25,12.1,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,11,5,45,40.0,10.5,3.85,11.35,13.0,9.55,0.0
2018,4,11,6,0,80.0,21.0,3.7,11.4,26.0,17.11,0.0
2018,4,11,6,15,136.5,34.0,3.7,11.65,51.5,32.7,18.29
2018,4,11,6,30,193.0,47.0,3.7,11.9,77.0,60.97,37.98
2018,4,11,6,45,196.0,59.5,3.7,12.1,100.0,86.38,59.54
2018,4,11,7,0,199.0,72.0,3.7,12.3,123.0,112.71,83.4
2018,4,11,7,15,326.0,89.0,3.45,12.45,195.5,182.79,140.86
2018,4,11,7,30,453.0,106.0,3.2,12.6,268.0,266.07,210.43
2018,4,11,7,45,371.0,138.5,2.95,12.7,284.5,293.66,236.93
2018,4,11,8,0,289.0,171.0,2.7,12.8,301.0,304.86,247.97
2018,4,11,8,15,278.5,195.5,2.6,12.95,333.0,341.68,278.25
2018,4,11,8,30,268.0,220.0,2.5,13.1,365.0,376.95,306.2
2018,4,11,8,45,388.0,212.5,2.35,13.2,442.5,470.39,380.44
2018,4,11,9,0,508.0,205.0,2.2,13.3,520.0,567.22,455.13
2018,4,11,9,15,455.5,238.5,2.45,13.5,535.5,588.54,469.93
2018,4,11,9,30,403.0,272.0,2.7,13.7,551.0,603.61,480.03
2018,4,11,9,45,347.5,307.0,2.9,13.85,556.5,601.59,477.06
2018,4,11,10,0,292.0,342.0,3.1,14.0,562.0,604.92,477.72
2018,4,11,10,15,359.0,335.0,3.45,14.05,616.0,668.66,527.3
2018,4,11,10,30,426.0,328.0,3.8,14.1,670.0,747.62,586.92
2018,4,11,10,45,494.0,312.0,4.1,14.15,719.0,808.93,633.31
2018,4,11,11,0,562.0,296.0,4.4,14.2,768.0,870.76,680.29
2018,4,11,11,15,586.5,292.0,4.6,14.15,792.0,902.06,704.03
2018,4,11,11,30,611.0,288.0,4.8,14.1,816.0,933.59,728.11
2018,4,11,11,45,561.0,311.5,5.0,14.05,799.0,911.89,712.27
2018,4,11,12,0,511.0,335.0,5.2,14.0,782.0,888.76,695.49
2018,4,11,12,15,420.0,365.5,5.3,13.95,732.5,828.07,649.54
2018,4,11,12,30,329.0,396.0,5.4,13.9,683.0,752.82,592.59
2018,4,11,12,45,294.0,400.5,5.5,13.9,655.0,719.47,567.68
2018,4,11,13,0,259.0,405.0,5.6,13.9,627.0,685.24,541.72
2018,4,11,13,15,230.5,396.0,5.65,13.9,591.0,627.76,498.53
2018,4,11,13,30,202.0,387.0,5.7,13.9,555.0,585.72,466.47
2018,4,11,13,45,170.0,370.5,5.7,13.9,509.0,533.02,425.78
2018,4,11,14,0,138.0,354.0,5.7,13.9,463.0,481.35,385.51
2018,4,11,14,15,328.5,295.5,5.75,13.85,541.0,593.2,478.76
2018,4,11,14,30,519.0,237.0,5.8,13.8,619.0,690.88,558.6
2018,4,11,14,45,575.0,212.0,5.85,13.75,615.0,687.11,557.31
2018,4,11,15,0,631.0,187.0,5.9,13.7,611.0,682.1,555.02
2018,4,11,15,15,472.0,218.0,5.9,13.7,523.5,565.18,461.48
2018,4,11,15,30,313.0,249.0,5.9,13.7,436.0,457.16,373.73
2018,4,11,15,45,309.0,226.5,6.05,13.55,398.5,414.26,340.0
2018,4,11,16,0,305.0,204.0,6.2,13.4,361.0,371.2,305.18
2018,4,11,16,15,190.5,184.0,6.3,13.3,278.5,270.26,221.68
2018,4,11,16,30,76.0,164.0,6.4,13.2,196.0,184.24,150.13
2018,4,11,16,45,44.5,103.0,6.5,13.15,121.0,110.32,88.09
2018,4,11,17,0,13.0,42.0,6.6,13.1,46.0,41.84,30.09
2018,4,11,17,15,21.5,37.5,6.85,12.95,43.0,39.05,27.28
2018,4,11,17,30,30.0,33.0,7.1,12.8,40.0,36.06,24.06
2018,4,11,17,45,30.5,37.5,7.35,12.65,43.0,37.17,24.64
2018,4,11,18,0,31.0,42.0,7.6,12.5,46.0,38.16,25.08
2018,4,11,18,15,17.5,26.0,7.55,12.3,28.0,22.23,10.02
2018,4,11,18,30,4.0,10.0,7.5,12.1,10.0,9.1,0.0
2018,4,11,18,45,2.0,5.0,7.45,11.9,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.15,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.6,11.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.8,10.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.05,10.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,5.9,9.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.25,9.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,4,12,5,45,62.5,13.0,5.2,10.05,17.0,11.82,0.0
2018,4,12,6,0,125.0,26.0,5.2,10.3,34.0,20.53,1.75
2018,4,12,6,15,190.0,41.0,5.35,10.55,65.5,39.88,23.31
2018,4,12,6,30,255.0,56.0,5.5,10.8,97.0,74.93,47.42
2018,4,12,6,45,375.0,67.0,5.65,11.0,152.5,123.58,83.62
2018,4,12,7,0,495.0,78.0,5.8,11.2,208.0,189.86,138.14
2018,4,12,7,15,564.5,84.5,5.75,11.35,264.0,250.23,191.77
2018,4,12,7,30,634.0,91.0,5.7,11.5,320.0,318.59,252.66
2018,4,12,7,45,670.0,97.5,5.7,11.6,373.0,380.76,308.54
2018,4,12,8,0,706.0,104.0,5.7,11.7,426.0,446.05,365.73
2018,4,12,8,15,731.0,110.5,5.6,11.85,477.0,508.29,418.78
2018,4,12,8,30,756.0,117.0,5.5,12.0,528.0,571.67,471.15
2018,4,12,8,45,750.5,129.0,5.45,12.15,567.0,622.17,511.7
2018,4,12,9,0,745.0,141.0,5.4,12.3,606.0,670.12,549.06
2018,4,12,9,15,771.5,141.5,5.35,12.4,651.5,726.87,592.87
2018,4,12,9,30,798.0,142.0,5.3,12.5,697.0,780.51,632.72
2018,4,12,9,45,820.0,142.5,5.2,12.65,738.0,832.63,669.4
2018,4,12,10,0,842.0,143.0,5.1,12.8,779.0,883.45,704.52
2018,4,12,10,15,850.5,145.5,5.05,12.9,809.5,922.74,731.19
2018,4,12,10,30,859.0,148.0,5.0,13.0,840.0,959.26,755.68
2018,4,12,10,45,865.0,150.0,5.0,13.1,863.0,989.92,776.21
2018,4,12,11,0,871.0,152.0,5.0,13.2,886.0,1017.29,794.4
2018,4,12,11,15,872.0,155.0,5.05,13.25,900.5,1037.36,808.04
2018,4,12,11,30,873.0,158.0,5.1,13.3,915.0,1053.7,819.22
2018,4,12,11,45,871.5,160.5,5.2,13.4,921.0,1063.22,826.02
2018,4,12,12,0,870.0,163.0,5.3,13.5,927.0,1068.86,830.29
2018,4,12,12,15,865.0,166.0,5.45,13.5,925.0,1067.61,830.6
2018,4,12,12,30,860.0,169.0,5.6,13.5,923.0,1062.5,828.34
2018,4,12,12,45,852.0,171.0,5.8,13.5,911.5,1049.58,820.99
2018,4,12,13,0,844.0,173.0,6.0,13.5,900.0,1033.04,811.08
2018,4,12,13,15,841.0,170.5,6.1,13.5,883.0,1013.3,798.2
2018,4,12,13,30,838.0,168.0,6.2,13.5,866.0,990.06,782.81
2018,4,12,13,45,833.0,165.0,6.3,13.45,841.5,961.09,763.36
2018,4,12,14,0,828.0,162.0,6.4,13.4,817.0,928.99,741.52
2018,4,12,14,15,820.0,158.0,6.45,13.35,785.0,890.3,714.42
2018,4,12,14,30,812.0,154.0,6.5,13.3,753.0,849.04,685.2
2018,4,12,14,45,789.5,152.0,6.55,13.25,710.0,799.53,649.46
2018,4,12,15,0,767.0,150.0,6.6,13.2,667.0,745.15,608.72
2018,4,12,15,15,760.0,143.5,6.6,13.2,628.0,696.45,570.99
2018,4,12,15,30,753.0,137.0,6.6,13.2,589.0,646.1,531.11
2018,4,12,15,45,733.0,130.0,6.65,13.0,540.5,586.01,482.97
2018,4,12,16,0,713.0,123.0,6.7,12.8,492.0,526.14,433.69
2018,4,12,16,15,686.5,116.0,6.7,12.65,441.5,463.62,380.72
2018,4,12,16,30,660.0,109.0,6.7,12.5,391.0,402.68,327.64
2018,4,12,16,45,619.0,101.0,6.65,12.4,338.0,337.3,269.71
2018,4,12,17,0,578.0,93.0,6.6,12.3,285.0,275.95,214.28
2018,4,12,17,15,517.0,84.0,6.45,12.05,233.0,213.09,158.17
2018,4,12,17,30,456.0,75.0,6.3,11.8,181.0,155.24,107.55
2018,4,12,17,45,365.0,62.5,6.15,11.6,133.5,100.71,63.96
2018,4,12,18,0,274.0,50.0,6.0,11.4,86.0,57.74,34.19
2018,4,12,18,15,164.5,32.5,5.9,11.25,51.5,25.52,13.12
2018,4,12,18,30,55.0,15.0,5.8,11.1,17.0,13.64,0.0
2018,4,12,18,45,27.5,7.5,5.7,10.95,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.55,10.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,4.95,10.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
