Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.5,3.1,11.3,3.0,2.27,0.0
2018,5,3,5,30,16.0,5.0,3.1,11.3,6.0,4.29,0.0
2018,5,3,5,45,8.0,6.0,3.1,11.35,6.5,5.5,0.0
2018,5,3,6,0,0.0,7.0,3.1,11.4,7.0,6.14,0.0
2018,5,3,6,15,18.5,12.5,3.05,11.4,17.0,12.28,4.37
2018,5,3,6,30,37.0,18.0,3.0,11.4,27.0,20.28,10.3
2018,5,3,6,45,18.5,21.0,2.95,11.45,25.5,22.52,13.12
2018,5,3,7,0,0.0,24.0,2.9,11.5,24.0,21.12,12.71
2018,5,3,7,15,0.0,29.5,2.9,11.6,29.5,25.99,16.88
2018,5,3,7,30,0.0,35.0,2.9,11.7,35.0,30.86,21.0
2018,5,3,7,45,0.0,40.0,2.9,11.8,40.0,35.3,24.71
2018,5,3,8,0,0.0,45.0,2.9,11.9,45.0,39.75,28.4
2018,5,3,8,15,0.0,59.5,2.95,12.05,59.5,52.63,39.2
2018,5,3,8,30,0.0,74.0,3.0,12.2,74.0,65.54,49.92
2018,5,3,8,45,0.5,109.5,3.05,12.4,110.0,97.57,76.5
2018,5,3,9,0,1.0,145.0,3.1,12.6,146.0,129.97,102.99
2018,5,3,9,15,5.0,179.5,3.1,12.75,183.5,164.35,130.87
2018,5,3,9,30,9.0,214.0,3.1,12.9,221.0,199.35,158.92
2018,5,3,9,45,12.5,241.5,3.15,13.1,251.5,228.06,181.58
2018,5,3,10,0,16.0,269.0,3.2,13.3,282.0,257.17,204.37
2018,5,3,10,15,15.0,261.5,3.25,13.45,274.0,250.03,198.26
2018,5,3,10,30,14.0,254.0,3.3,13.6,266.0,242.75,192.18
2018,5,3,10,45,31.5,320.5,3.3,13.7,348.5,333.14,263.41
2018,5,3,11,0,49.0,387.0,3.3,13.8,431.0,416.68,327.48
2018,5,3,11,15,62.5,411.0,3.35,13.95,468.0,455.02,356.33
2018,5,3,11,30,76.0,435.0,3.4,14.1,505.0,493.55,385.25
2018,5,3,11,45,142.0,443.0,3.4,14.25,575.0,581.45,452.35
2018,5,3,12,0,208.0,451.0,3.4,14.4,645.0,655.58,507.9
2018,5,3,12,15,449.5,349.0,3.5,14.5,766.0,817.67,631.93
2018,5,3,12,30,691.0,247.0,3.6,14.6,887.0,954.49,733.76
2018,5,3,12,45,813.0,180.0,3.65,14.75,925.5,992.4,758.98
2018,5,3,13,0,935.0,113.0,3.7,14.9,964.0,1021.73,779.07
2018,5,3,13,15,931.0,112.5,3.7,14.95,946.0,1001.77,765.52
2018,5,3,13,30,927.0,112.0,3.7,15.0,928.0,978.22,749.98
2018,5,3,13,45,903.5,119.5,3.75,15.1,896.5,941.63,725.57
2018,5,3,14,0,880.0,127.0,3.8,15.2,865.0,902.7,699.44
2018,5,3,14,15,890.0,117.0,3.8,15.25,839.5,872.81,679.42
2018,5,3,14,30,900.0,107.0,3.8,15.3,814.0,838.95,656.4
2018,5,3,14,45,843.0,123.5,3.75,15.3,760.5,781.43,615.98
2018,5,3,15,0,786.0,140.0,3.7,15.3,707.0,719.81,571.0
2018,5,3,15,15,734.0,146.0,3.7,15.3,650.5,654.79,521.85
2018,5,3,15,30,682.0,152.0,3.7,15.3,594.0,590.53,472.31
2018,5,3,15,45,727.0,128.0,3.7,15.2,568.0,556.22,445.76
2018,5,3,16,0,772.0,104.0,3.7,15.1,542.0,515.92,413.04
2018,5,3,16,15,750.5,98.5,3.7,14.95,492.0,456.04,363.43
2018,5,3,16,30,729.0,93.0,3.7,14.8,442.0,395.9,312.18
2018,5,3,16,45,703.0,88.5,3.75,14.65,393.0,337.2,260.72
2018,5,3,17,0,677.0,84.0,3.8,14.5,344.0,280.51,209.81
2018,5,3,17,15,617.0,78.5,3.95,14.2,288.5,217.31,154.62
2018,5,3,17,30,557.0,73.0,4.1,13.9,233.0,160.93,106.58
2018,5,3,17,45,461.5,64.5,4.2,13.6,179.0,105.26,64.25
2018,5,3,18,0,366.0,56.0,4.3,13.3,125.0,60.07,36.01
2018,5,3,18,15,279.0,44.5,4.3,12.95,87.5,34.31,24.29
2018,5,3,18,30,192.0,33.0,4.3,12.6,50.0,25.83,14.81
2018,5,3,18,45,106.0,19.0,4.35,12.3,27.5,17.28,0.0
2018,5,3,19,0,20.0,5.0,4.4,12.0,5.0,4.55,0.0
2018,5,3,19,15,10.0,2.5,4.35,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,3.5,2.35,10.5,4.0,3.18,0.0
2018,5,4,5,30,10.0,7.0,2.7,10.8,8.0,6.34,0.0
2018,5,4,5,45,9.5,12.0,3.0,11.05,13.0,10.76,3.31
2018,5,4,6,0,9.0,17.0,3.3,11.3,18.0,15.26,7.85
2018,5,4,6,15,9.5,24.0,3.35,11.6,25.5,22.04,13.03
2018,5,4,6,30,10.0,31.0,3.4,11.9,33.0,29.01,19.02
2018,5,4,6,45,39.0,71.5,3.5,12.2,84.5,70.18,53.23
2018,5,4,7,0,68.0,112.0,3.6,12.5,136.0,115.09,90.57
2018,5,4,7,15,46.0,135.0,3.2,12.8,152.5,133.69,107.07
2018,5,4,7,30,24.0,158.0,2.8,13.1,169.0,148.09,119.36
2018,5,4,7,45,96.5,190.0,2.45,13.45,240.5,211.62,170.73
2018,5,4,8,0,169.0,222.0,2.1,13.8,312.0,286.42,230.58
2018,5,4,8,15,127.0,242.0,1.75,14.15,313.0,293.71,235.38
2018,5,4,8,30,85.0,262.0,1.4,14.5,314.0,290.39,231.3
2018,5,4,8,45,65.0,272.0,1.1,14.9,313.5,292.39,231.33
2018,5,4,9,0,45.0,282.0,0.8,15.3,313.0,292.23,229.33
2018,5,4,9,15,62.5,310.5,0.85,15.7,356.5,335.14,261.81
2018,5,4,9,30,80.0,339.0,0.9,16.1,400.0,379.67,294.72
2018,5,4,9,45,125.5,367.0,0.95,16.5,467.5,457.59,352.34
2018,5,4,10,0,171.0,395.0,1.0,16.9,535.0,529.5,404.01
2018,5,4,10,15,173.5,410.0,1.3,17.2,556.0,553.51,421.51
2018,5,4,10,30,176.0,425.0,1.6,17.5,577.0,577.01,438.88
2018,5,4,10,45,272.0,410.0,1.85,17.8,651.5,668.75,506.95
2018,5,4,11,0,368.0,395.0,2.1,18.1,726.0,751.81,567.43
2018,5,4,11,15,372.5,399.5,2.25,18.2,739.0,767.85,578.39
2018,5,4,11,30,377.0,404.0,2.4,18.3,752.0,782.24,588.81
2018,5,4,11,45,518.0,341.0,2.55,18.4,822.0,874.21,656.45
2018,5,4,12,0,659.0,278.0,2.7,18.5,892.0,955.42,715.25
2018,5,4,12,15,772.0,211.0,2.7,18.55,929.0,1000.37,745.43
2018,5,4,12,30,885.0,144.0,2.7,18.6,966.0,1021.52,758.97
2018,5,4,12,45,900.0,133.5,2.7,18.7,961.5,1018.37,756.64
2018,5,4,13,0,915.0,123.0,2.7,18.8,957.0,1011.06,751.94
2018,5,4,13,15,911.5,122.0,2.8,18.8,939.5,991.42,740.42
2018,5,4,13,30,908.0,121.0,2.9,18.8,922.0,968.27,726.6
2018,5,4,13,45,903.0,119.5,3.0,18.8,897.5,939.85,709.16
2018,5,4,14,0,898.0,118.0,3.1,18.8,873.0,908.24,689.4
2018,5,4,14,15,889.0,117.0,3.3,18.7,841.0,870.71,666.23
2018,5,4,14,30,880.0,116.0,3.5,18.6,809.0,830.58,640.8
2018,5,4,14,45,862.5,117.0,3.7,18.5,769.0,783.53,609.9
2018,5,4,15,0,845.0,118.0,3.9,18.4,729.0,739.38,580.33
2018,5,4,15,15,831.5,114.0,3.9,18.4,685.5,686.77,541.32
2018,5,4,15,30,818.0,110.0,3.9,18.4,642.0,632.99,500.51
2018,5,4,15,45,805.5,105.5,4.2,17.95,597.0,578.4,459.42
2018,5,4,16,0,793.0,101.0,4.5,17.5,552.0,523.1,416.37
2018,5,4,16,15,769.5,96.5,4.55,17.1,501.5,462.2,366.52
2018,5,4,16,30,746.0,92.0,4.6,16.7,451.0,402.38,315.89
2018,5,4,16,45,698.0,85.5,4.7,16.35,391.0,331.91,255.66
2018,5,4,17,0,650.0,79.0,4.8,16.0,331.0,267.34,199.2
2018,5,4,17,15,619.5,73.5,4.75,15.55,285.0,212.78,150.25
2018,5,4,17,30,589.0,68.0,4.7,15.1,239.0,161.37,105.17
2018,5,4,17,45,521.5,61.5,4.7,14.7,190.5,108.56,64.25
2018,5,4,18,0,454.0,55.0,4.7,14.3,142.0,64.11,37.11
2018,5,4,18,15,350.5,44.5,4.55,13.95,99.5,35.91,25.61
2018,5,4,18,30,247.0,34.0,4.4,13.6,57.0,26.68,15.72
2018,5,4,18,45,136.5,19.5,4.3,13.3,31.0,15.47,0.0
2018,5,4,19,0,26.0,5.0,4.2,13.0,5.0,4.55,0.0
2018,5,4,19,15,13.0,2.5,4.1,12.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.0,3.7,11.45,3.0,2.73,0.0
2018,5,5,5,30,8.0,6.0,3.7,11.6,6.0,5.47,0.0
2018,5,5,5,45,4.0,8.0,3.7,11.75,8.0,7.16,0.35
2018,5,5,6,0,0.0,10.0,3.7,11.9,10.0,8.77,2.1
2018,5,5,6,15,0.0,16.5,3.6,12.0,16.5,14.5,6.82
2018,5,5,6,30,0.0,23.0,3.5,12.1,23.0,20.23,11.87
2018,5,5,6,45,0.0,33.5,3.45,12.2,33.5,29.51,19.93
2018,5,5,7,0,0.0,44.0,3.4,12.3,44.0,38.8,27.92
2018,5,5,7,15,0.0,79.5,3.4,12.4,79.5,70.28,54.78
2018,5,5,7,30,0.0,115.0,3.4,12.5,115.0,101.61,81.11
2018,5,5,7,45,3.0,132.5,3.45,12.6,134.0,118.58,95.0
2018,5,5,8,0,6.0,150.0,3.5,12.7,153.0,136.01,109.17
2018,5,5,8,15,17.0,192.0,3.45,12.9,202.0,180.15,145.25
2018,5,5,8,30,28.0,234.0,3.4,13.1,251.0,230.67,185.93
2018,5,5,8,45,36.5,260.0,3.35,13.3,284.0,262.72,211.15
2018,5,5,9,0,45.0,286.0,3.3,13.5,317.0,295.77,236.92
2018,5,5,9,15,55.0,310.5,3.05,13.8,351.0,329.38,262.61
2018,5,5,9,30,65.0,335.0,2.8,14.1,385.0,363.9,288.58
2018,5,5,9,45,80.0,361.0,2.6,14.45,425.0,404.71,319.05
2018,5,5,10,0,95.0,387.0,2.4,14.8,465.0,446.57,349.69
2018,5,5,10,15,89.5,398.0,2.4,15.05,473.5,456.5,356.0
2018,5,5,10,30,84.0,409.0,2.4,15.3,482.0,465.78,361.95
2018,5,5,10,45,94.0,422.0,2.4,15.5,505.5,490.79,380.18
2018,5,5,11,0,104.0,435.0,2.4,15.7,529.0,515.86,398.23
2018,5,5,11,15,110.0,443.0,2.65,15.75,543.5,545.06,420.01
2018,5,5,11,30,116.0,451.0,2.9,15.8,558.0,561.08,432.19
2018,5,5,11,45,99.0,445.0,3.15,15.8,537.0,526.18,406.57
2018,5,5,12,0,82.0,439.0,3.4,15.8,516.0,503.9,390.16
2018,5,5,12,15,80.0,433.0,3.7,15.65,508.0,495.84,385.01
2018,5,5,12,30,78.0,427.0,4.0,15.5,500.0,487.29,379.37
2018,5,5,12,45,72.0,394.0,4.3,15.3,460.5,447.42,350.26
2018,5,5,13,0,66.0,361.0,4.6,15.1,421.0,407.54,320.84
2018,5,5,13,15,40.5,313.5,4.75,14.9,350.0,335.19,264.76
2018,5,5,13,30,15.0,266.0,4.9,14.7,279.0,255.09,201.53
2018,5,5,13,45,15.5,266.5,5.05,14.5,279.5,255.44,202.39
2018,5,5,14,0,16.0,267.0,5.2,14.3,280.0,255.69,203.05
2018,5,5,14,15,21.0,276.5,5.3,14.1,293.5,267.96,213.46
2018,5,5,14,30,26.0,286.0,5.4,13.9,307.0,288.09,230.15
2018,5,5,14,45,44.5,288.5,5.5,13.75,322.0,302.83,243.0
2018,5,5,15,0,63.0,291.0,5.6,13.6,337.0,315.83,254.41
2018,5,5,15,15,163.0,284.5,5.6,13.6,393.5,380.71,308.69
2018,5,5,15,30,263.0,278.0,5.6,13.6,450.0,434.18,352.59
2018,5,5,15,45,336.0,242.5,5.5,13.5,445.5,427.0,347.5
2018,5,5,16,0,409.0,207.0,5.4,13.4,441.0,417.47,339.57
2018,5,5,16,15,368.5,194.0,5.35,13.4,390.0,355.92,288.61
2018,5,5,16,30,328.0,181.0,5.3,13.4,339.0,303.88,244.86
2018,5,5,16,45,382.5,150.0,5.2,13.35,314.0,276.62,219.46
2018,5,5,17,0,437.0,119.0,5.1,13.3,289.0,238.66,183.56
2018,5,5,17,15,440.0,100.5,5.15,13.1,250.5,193.13,141.99
2018,5,5,17,30,443.0,82.0,5.2,12.9,212.0,147.1,100.49
2018,5,5,17,45,368.0,72.0,5.25,12.75,165.5,99.68,63.85
2018,5,5,18,0,293.0,62.0,5.3,12.6,119.0,61.46,39.28
2018,5,5,18,15,226.5,48.0,5.2,12.35,84.0,36.8,26.62
2018,5,5,18,30,160.0,34.0,5.1,12.1,49.0,26.49,15.94
2018,5,5,18,45,89.5,20.0,5.0,11.9,27.5,15.81,0.0
2018,5,5,19,0,19.0,6.0,4.9,11.7,6.0,5.46,0.0
2018,5,5,19,15,9.5,3.0,4.85,11.65,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,15,55.5,11.0,3.7,11.0,14.0,10.01,0.0
2018,5,6,5,30,111.0,22.0,3.9,11.2,28.0,17.33,0.0
2018,5,6,5,45,154.0,36.5,4.1,11.35,55.0,28.3,18.25
2018,5,6,6,0,197.0,51.0,4.3,11.5,82.0,38.83,28.7
2018,5,6,6,15,212.5,69.5,4.3,11.65,114.0,68.25,46.33
2018,5,6,6,30,228.0,88.0,4.3,11.8,146.0,101.6,71.59
2018,5,6,6,45,235.0,106.5,4.25,11.95,178.0,135.56,100.44
2018,5,6,7,0,242.0,125.0,4.2,12.1,210.0,170.47,131.17
2018,5,6,7,15,157.0,153.0,4.2,12.3,211.5,184.72,147.18
2018,5,6,7,30,72.0,181.0,4.2,12.5,213.0,187.35,151.67
2018,5,6,7,45,59.5,198.0,4.15,12.75,226.5,202.9,164.57
2018,5,6,8,0,47.0,215.0,4.1,13.0,240.0,216.95,175.8
2018,5,6,8,15,82.5,245.5,4.2,13.2,294.5,267.6,216.85
2018,5,6,8,30,118.0,276.0,4.3,13.4,349.0,328.06,265.33
2018,5,6,8,45,207.0,286.0,4.35,13.65,426.0,401.94,324.7
2018,5,6,9,0,296.0,296.0,4.4,13.9,503.0,491.29,395.24
2018,5,6,9,15,546.0,221.0,4.5,14.1,629.5,625.62,502.84
2018,5,6,9,30,796.0,146.0,4.6,14.3,756.0,771.08,615.7
2018,5,6,9,45,726.5,189.5,4.7,14.5,765.0,792.97,629.4
2018,5,6,10,0,657.0,233.0,4.8,14.7,774.0,803.99,635.21
2018,5,6,10,15,706.0,218.5,4.95,14.85,817.5,855.39,673.89
2018,5,6,10,30,755.0,204.0,5.1,15.0,861.0,906.37,710.48
2018,5,6,10,45,672.0,252.0,5.2,15.15,847.0,896.16,701.46
2018,5,6,11,0,589.0,300.0,5.3,15.3,833.0,877.81,685.62
2018,5,6,11,15,539.5,334.5,5.35,15.35,828.0,874.04,681.16
2018,5,6,11,30,490.0,369.0,5.4,15.4,823.0,867.02,674.26
2018,5,6,11,45,531.0,351.0,5.45,15.45,845.5,894.46,695.29
2018,5,6,12,0,572.0,333.0,5.5,15.5,868.0,919.53,714.42
2018,5,6,12,15,633.0,300.5,5.5,15.45,891.5,948.14,736.77
2018,5,6,12,30,694.0,268.0,5.5,15.4,915.0,973.85,756.98
2018,5,6,12,45,599.0,307.0,5.45,15.35,861.0,911.54,709.77
2018,5,6,13,0,504.0,346.0,5.4,15.3,807.0,849.38,662.65
2018,5,6,13,15,431.5,365.5,5.3,15.2,755.0,789.74,617.68
2018,5,6,13,30,359.0,385.0,5.2,15.1,703.0,720.84,565.63
2018,5,6,13,45,345.5,379.5,5.1,15.0,678.5,692.66,545.01
2018,5,6,14,0,332.0,374.0,5.0,14.9,654.0,663.73,523.55
2018,5,6,14,15,349.0,340.0,4.9,14.8,624.5,631.89,501.0
2018,5,6,14,30,366.0,306.0,4.8,14.7,595.0,597.81,476.51
2018,5,6,14,45,230.0,310.0,4.75,14.55,488.5,481.78,385.33
2018,5,6,15,0,94.0,314.0,4.7,14.4,382.0,359.75,287.87
2018,5,6,15,15,95.0,297.0,4.7,14.4,362.5,338.97,272.23
2018,5,6,15,30,96.0,280.0,4.7,14.4,343.0,317.9,255.93
2018,5,6,15,45,97.5,241.5,4.65,14.15,301.5,276.91,223.71
2018,5,6,16,0,99.0,203.0,4.6,13.9,260.0,240.88,194.99
2018,5,6,16,15,198.0,195.0,4.55,13.8,295.5,272.65,220.87
2018,5,6,16,30,297.0,187.0,4.5,13.7,331.0,296.12,238.1
2018,5,6,16,45,288.0,165.0,4.45,13.55,291.5,253.1,201.25
2018,5,6,17,0,279.0,143.0,4.4,13.4,252.0,211.01,164.69
2018,5,6,17,15,315.0,118.5,4.4,13.25,225.0,178.19,133.9
2018,5,6,17,30,351.0,94.0,4.4,13.1,198.0,141.65,99.77
2018,5,6,17,45,324.5,78.5,4.35,12.95,159.5,100.3,66.19
2018,5,6,18,0,298.0,63.0,4.3,12.8,121.0,62.33,39.9
2018,5,6,18,15,218.0,48.5,4.2,12.7,84.5,37.11,26.91
2018,5,6,18,30,138.0,34.0,4.1,12.6,48.0,27.34,16.83
2018,5,6,18,45,80.5,20.5,3.95,12.5,27.5,16.66,0.0
2018,5,6,19,0,23.0,7.0,3.8,12.4,7.0,6.37,0.0
2018,5,6,19,15,11.5,3.5,3.75,12.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.15,11.55,17.5,11.37,0.0
2018,5,7,5,30,166.0,25.0,4.3,11.9,35.0,19.77,1.11
2018,5,7,5,45,287.5,36.5,4.4,12.25,74.0,29.97,19.74
2018,5,7,6,0,409.0,48.0,4.5,12.6,113.0,38.44,28.26
2018,5,7,6,15,488.0,56.5,4.45,12.85,162.0,72.99,41.66
2018,5,7,6,30,567.0,65.0,4.4,13.1,211.0,123.41,74.8
2018,5,7,6,45,618.5,71.0,4.35,13.35,263.0,176.34,117.7
2018,5,7,7,0,670.0,77.0,4.3,13.6,315.0,235.22,169.05
2018,5,7,7,15,707.0,82.5,4.3,13.85,368.5,294.88,222.69
2018,5,7,7,30,744.0,88.0,4.3,14.1,422.0,359.6,280.09
2018,5,7,7,45,770.5,91.5,4.3,14.4,473.5,419.39,332.5
2018,5,7,8,0,797.0,95.0,4.3,14.7,525.0,480.8,384.72
2018,5,7,8,15,816.0,98.5,4.25,14.95,574.0,539.48,433.18
2018,5,7,8,30,835.0,102.0,4.2,15.2,623.0,598.31,480.15
2018,5,7,8,45,850.0,104.5,4.15,15.45,668.0,653.42,522.91
2018,5,7,9,0,865.0,107.0,4.1,15.7,713.0,704.36,561.44
2018,5,7,9,15,879.5,107.5,4.05,15.95,754.0,754.36,597.53
2018,5,7,9,30,894.0,108.0,4.0,16.2,795.0,802.81,630.58
2018,5,7,9,45,898.0,112.0,3.95,16.4,828.0,844.42,658.35
2018,5,7,10,0,902.0,116.0,3.9,16.6,861.0,883.2,683.83
2018,5,7,10,15,916.0,113.5,3.95,16.8,891.5,921.3,709.13
2018,5,7,10,30,930.0,111.0,4.0,17.0,922.0,956.78,732.44
2018,5,7,10,45,933.5,113.0,4.0,17.15,943.0,984.17,749.92
2018,5,7,11,0,937.0,115.0,4.0,17.3,964.0,1008.04,765.02
2018,5,7,11,15,931.5,120.0,4.0,17.45,974.5,1022.6,773.82
2018,5,7,11,30,926.0,125.0,4.0,17.6,985.0,1033.21,780.08
2018,5,7,11,45,857.0,169.0,4.05,17.7,968.5,1027.61,776.0
2018,5,7,12,0,788.0,213.0,4.1,17.8,952.0,1005.62,761.02
2018,5,7,12,15,769.0,224.5,4.1,17.85,944.0,1006.96,761.97
2018,5,7,12,30,750.0,236.0,4.1,17.9,936.0,996.04,754.5
2018,5,7,12,45,739.0,239.0,4.15,17.95,922.5,981.23,744.86
2018,5,7,13,0,728.0,242.0,4.2,18.0,909.0,963.34,733.19
2018,5,7,13,15,737.0,230.0,4.25,18.0,894.5,946.66,722.55
2018,5,7,13,30,746.0,218.0,4.3,18.0,880.0,926.48,709.51
2018,5,7,13,45,795.5,184.0,4.3,18.0,872.5,911.63,700.0
2018,5,7,14,0,845.0,150.0,4.3,18.0,865.0,897.81,691.24
2018,5,7,14,15,859.0,137.0,4.35,17.9,840.5,868.48,672.13
2018,5,7,14,30,873.0,124.0,4.4,17.8,816.0,829.24,645.99
2018,5,7,14,45,867.5,119.0,4.45,17.7,779.0,785.91,616.65
2018,5,7,15,0,862.0,114.0,4.5,17.6,742.0,740.17,585.16
2018,5,7,15,15,855.5,109.0,4.5,17.6,701.5,694.77,551.04
2018,5,7,15,30,849.0,104.0,4.5,17.6,661.0,643.45,511.67
2018,5,7,15,45,833.5,100.5,4.7,17.25,614.0,586.82,468.37
2018,5,7,16,0,818.0,97.0,4.9,16.9,567.0,529.72,423.02
2018,5,7,16,15,797.0,93.0,4.95,16.6,517.0,469.38,373.06
2018,5,7,16,30,776.0,89.0,5.0,16.3,467.0,409.78,322.07
2018,5,7,16,45,745.0,84.5,5.05,16.05,414.0,347.23,267.33
2018,5,7,17,0,714.0,80.0,5.1,15.8,361.0,285.36,212.12
2018,5,7,17,15,669.5,74.5,5.1,15.4,308.0,223.89,157.59
2018,5,7,17,30,625.0,69.0,5.1,15.0,255.0,167.25,108.55
2018,5,7,17,45,559.0,62.0,5.1,14.65,204.0,112.11,65.76
2018,5,7,18,0,493.0,55.0,5.1,14.3,153.0,65.09,37.13
2018,5,7,18,15,391.5,45.5,4.95,13.95,109.0,36.53,26.29
2018,5,7,18,30,290.0,36.0,4.8,13.6,65.0,29.95,19.09
2018,5,7,18,45,169.0,22.5,4.7,13.3,37.0,17.85,0.0
2018,5,7,19,0,48.0,9.0,4.6,13.0,9.0,8.19,0.0
2018,5,7,19,15,24.0,4.5,4.45,12.9,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.2,11.7,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.8,2.0,0.0,0.0
2018,5,8,5,15,93.5,12.0,4.5,12.0,17.5,10.91,0.0
2018,5,8,5,30,177.0,22.0,4.7,12.2,33.0,17.34,2.03
2018,5,8,5,45,123.0,18.0,4.85,12.45,29.0,13.82,6.12
2018,5,8,6,0,69.0,14.0,5.0,12.7,25.0,10.46,3.6
2018,5,8,6,15,44.0,20.5,5.0,12.9,28.5,19.88,10.04
2018,5,8,6,30,19.0,27.0,5.0,13.1,32.0,26.48,16.34
2018,5,8,6,45,9.5,47.5,5.0,13.25,50.0,44.21,32.05
2018,5,8,7,0,0.0,68.0,5.0,13.4,68.0,60.11,46.0
2018,5,8,7,15,0.0,83.5,4.9,13.55,83.5,73.78,57.47
2018,5,8,7,30,0.0,99.0,4.8,13.7,99.0,87.52,68.85
2018,5,8,7,45,7.5,139.0,4.7,13.85,143.0,126.16,100.88
2018,5,8,8,0,15.0,179.0,4.6,14.0,187.0,166.03,133.52
2018,5,8,8,15,63.0,226.5,4.45,14.0,265.5,239.35,193.39
2018,5,8,8,30,111.0,274.0,4.3,14.0,344.0,321.42,259.34
2018,5,8,8,45,144.0,299.5,4.15,14.0,396.5,373.77,300.61
2018,5,8,9,0,177.0,325.0,4.0,14.0,449.0,429.16,343.77
2018,5,8,9,15,232.5,325.5,3.9,14.05,498.5,487.8,389.49
2018,5,8,9,30,288.0,326.0,3.8,14.1,548.0,542.95,432.0
2018,5,8,9,45,407.0,296.0,3.7,14.15,624.5,632.59,501.34
2018,5,8,10,0,526.0,266.0,3.6,14.2,701.0,720.45,567.8
2018,5,8,10,15,661.5,215.0,3.45,14.4,780.5,811.04,634.77
2018,5,8,10,30,797.0,164.0,3.3,14.6,860.0,896.97,693.68
2018,5,8,10,45,742.0,197.0,3.2,14.75,857.0,904.28,696.34
2018,5,8,11,0,687.0,230.0,3.1,14.9,854.0,901.32,692.57
2018,5,8,11,15,582.5,292.5,3.05,15.15,826.5,873.12,668.74
2018,5,8,11,30,478.0,355.0,3.0,15.4,799.0,839.57,641.03
2018,5,8,11,45,547.5,321.5,2.95,15.7,833.0,879.3,669.86
2018,5,8,12,0,617.0,288.0,2.9,16.0,867.0,918.42,697.25
2018,5,8,12,15,633.0,277.5,3.1,16.2,870.5,923.86,702.13
2018,5,8,12,30,649.0,267.0,3.3,16.4,874.0,926.18,705.16
2018,5,8,12,45,696.5,236.5,3.5,16.6,881.5,936.19,714.05
2018,5,8,13,0,744.0,206.0,3.7,16.8,889.0,941.39,718.65
2018,5,8,13,15,771.5,185.0,4.0,16.8,881.5,926.44,710.48
2018,5,8,13,30,799.0,164.0,4.3,16.8,874.0,914.51,704.38
2018,5,8,13,45,674.5,211.0,4.55,16.8,799.0,834.49,650.14
2018,5,8,14,0,550.0,258.0,4.8,16.8,724.0,750.94,588.73
2018,5,8,14,15,716.5,180.5,4.85,16.7,764.0,795.22,626.33
2018,5,8,14,30,883.0,103.0,4.9,16.6,804.0,815.49,642.43
2018,5,8,14,45,872.5,101.0,5.0,16.45,766.5,770.98,611.62
2018,5,8,15,0,862.0,99.0,5.1,16.3,729.0,724.45,579.2
2018,5,8,15,15,848.5,97.0,5.1,16.3,686.5,674.15,541.13
2018,5,8,15,30,835.0,95.0,5.1,16.3,644.0,622.61,500.72
2018,5,8,15,45,816.0,93.0,4.85,16.05,597.5,568.42,456.94
2018,5,8,16,0,797.0,91.0,4.6,15.8,551.0,512.06,410.46
2018,5,8,16,15,771.5,88.5,4.5,15.7,501.0,452.39,360.32
2018,5,8,16,30,746.0,86.0,4.4,15.6,451.0,393.99,309.87
2018,5,8,16,45,713.0,82.5,4.3,15.5,399.5,333.57,256.76
2018,5,8,17,0,680.0,79.0,4.2,15.4,348.0,274.08,203.62
2018,5,8,17,15,636.0,73.5,4.15,15.2,296.5,214.91,151.18
2018,5,8,17,30,592.0,68.0,4.1,15.0,245.0,160.52,104.22
2018,5,8,17,45,528.0,61.5,4.1,14.85,196.5,108.19,63.7
2018,5,8,18,0,464.0,55.0,4.1,14.7,148.0,63.71,36.67
2018,5,8,18,15,368.5,45.0,3.95,14.5,105.5,35.88,25.71
2018,5,8,18,30,273.0,35.0,3.8,14.3,63.0,28.81,18.28
2018,5,8,18,45,159.5,21.5,3.65,14.1,36.0,17.0,0.0
2018,5,8,19,0,46.0,8.0,3.5,13.9,9.0,7.28,0.0
2018,5,8,19,15,23.0,4.0,3.35,13.75,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,3.3,12.2,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,5,9,5,15,68.0,10.5,3.55,12.5,14.5,9.55,0.0
2018,5,9,5,30,125.0,19.0,3.8,12.8,27.0,14.87,2.1
2018,5,9,5,45,197.0,28.5,4.0,13.05,54.5,22.02,13.15
2018,5,9,6,0,269.0,38.0,4.2,13.3,82.0,28.97,19.93
2018,5,9,6,15,238.0,50.5,4.3,13.5,99.5,53.54,32.7
2018,5,9,6,30,207.0,63.0,4.4,13.7,117.0,78.11,52.1
2018,5,9,6,45,118.0,97.0,4.5,13.85,129.0,106.25,80.06
2018,5,9,7,0,29.0,131.0,4.6,14.0,141.0,121.55,96.84
2018,5,9,7,15,29.5,150.0,4.7,14.15,162.0,141.3,113.35
2018,5,9,7,30,30.0,169.0,4.8,14.3,183.0,161.23,129.78
2018,5,9,7,45,18.5,167.5,4.95,14.5,176.5,155.91,125.19
2018,5,9,8,0,7.0,166.0,5.1,14.7,170.0,150.59,120.43
2018,5,9,8,15,7.5,180.0,5.2,14.85,184.5,164.08,131.13
2018,5,9,8,30,8.0,194.0,5.3,15.0,199.0,177.67,141.81
2018,5,9,8,45,30.0,242.0,5.35,15.15,263.0,240.95,193.02
2018,5,9,9,0,52.0,290.0,5.4,15.3,327.0,303.3,242.71
2018,5,9,9,15,68.5,322.0,5.45,15.4,373.5,348.96,278.58
2018,5,9,9,30,85.0,354.0,5.5,15.5,420.0,396.18,315.33
2018,5,9,9,45,85.5,370.0,5.55,15.65,438.5,416.35,330.31
2018,5,9,10,0,86.0,386.0,5.6,15.8,457.0,436.32,345.12
2018,5,9,10,15,111.0,406.0,5.6,15.9,501.0,492.03,387.97
2018,5,9,10,30,136.0,426.0,5.6,16.0,545.0,538.76,423.49
2018,5,9,10,45,128.0,414.5,5.6,16.1,528.5,524.74,412.14
2018,5,9,11,0,120.0,403.0,5.6,16.2,512.0,509.58,400.16
2018,5,9,11,15,159.5,398.5,5.55,16.3,545.5,545.87,428.65
2018,5,9,11,30,199.0,394.0,5.5,16.4,579.0,582.36,456.93
2018,5,9,11,45,459.5,314.0,5.4,16.45,745.0,784.64,613.91
2018,5,9,12,0,720.0,234.0,5.3,16.5,911.0,965.96,747.93
2018,5,9,12,15,593.5,293.0,5.3,16.55,850.0,898.48,696.2
2018,5,9,12,30,467.0,352.0,5.3,16.6,789.0,828.52,642.51
2018,5,9,12,45,616.5,276.0,5.3,16.65,847.0,895.72,695.78
2018,5,9,13,0,766.0,200.0,5.3,16.7,905.0,947.81,734.57
2018,5,9,13,15,847.5,155.0,5.4,16.7,921.0,966.96,749.01
2018,5,9,13,30,929.0,110.0,5.5,16.7,937.0,970.14,752.45
2018,5,9,13,45,923.0,108.5,5.6,16.7,911.5,940.46,732.68
2018,5,9,14,0,917.0,107.0,5.7,16.7,886.0,907.59,710.65
2018,5,9,14,15,909.0,106.0,5.8,16.6,854.0,870.52,685.67
2018,5,9,14,30,901.0,105.0,5.9,16.5,822.0,830.74,658.44
2018,5,9,14,45,890.0,103.5,6.05,16.4,784.0,785.69,627.18
2018,5,9,15,0,879.0,102.0,6.2,16.3,746.0,738.62,593.92
2018,5,9,15,15,866.0,99.5,6.2,16.3,703.0,687.45,554.68
2018,5,9,15,30,853.0,97.0,6.2,16.3,660.0,634.96,513.1
2018,5,9,15,45,834.5,95.5,6.4,15.95,613.0,580.72,470.07
2018,5,9,16,0,816.0,94.0,6.6,15.6,566.0,524.19,423.82
2018,5,9,16,15,790.0,91.5,6.65,15.35,515.0,463.29,372.28
2018,5,9,16,30,764.0,89.0,6.7,15.1,464.0,403.67,320.34
2018,5,9,16,45,730.5,85.0,6.7,14.9,411.5,341.59,265.19
2018,5,9,17,0,697.0,81.0,6.7,14.7,359.0,280.45,210.01
2018,5,9,17,15,651.5,76.0,6.6,14.4,306.5,220.4,156.24
2018,5,9,17,30,606.0,71.0,6.5,14.1,254.0,165.29,108.26
2018,5,9,17,45,538.5,64.5,6.35,13.85,204.0,111.76,66.64
2018,5,9,18,0,471.0,58.0,6.2,13.6,154.0,66.54,39.09
2018,5,9,18,15,370.5,48.0,6.05,13.4,110.5,38.51,28.15
2018,5,9,18,30,270.0,38.0,5.9,13.2,67.0,29.7,19.25
2018,5,9,18,45,156.0,23.5,5.7,13.0,38.5,18.58,0.0
2018,5,9,19,0,42.0,9.0,5.5,12.8,10.0,8.19,0.0
2018,5,9,19,15,21.0,4.5,5.4,12.8,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.0,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,4.9,11.9,2.0,0.0,0.0
2018,5,10,5,15,40.0,14.0,5.05,12.1,16.5,12.73,0.0
2018,5,10,5,30,76.0,26.0,5.2,12.3,31.0,20.99,6.59
2018,5,10,5,45,109.0,36.5,5.3,12.5,51.0,29.31,19.5
2018,5,10,6,0,142.0,47.0,5.4,12.7,71.0,37.43,27.47
2018,5,10,6,15,132.5,50.5,5.4,12.85,79.0,49.25,32.4
2018,5,10,6,30,123.0,54.0,5.4,13.0,87.0,61.23,41.56
2018,5,10,6,45,89.0,86.0,5.45,13.15,112.5,91.8,69.3
2018,5,10,7,0,55.0,118.0,5.5,13.3,138.0,116.86,92.27
2018,5,10,7,15,28.5,128.0,5.55,13.5,138.5,121.97,97.47
2018,5,10,7,30,2.0,138.0,5.6,13.7,139.0,122.39,98.13
2018,5,10,7,45,22.5,174.0,5.65,13.9,186.5,163.27,131.67
2018,5,10,8,0,43.0,210.0,5.7,14.1,234.0,209.86,169.68
2018,5,10,8,15,139.5,240.5,5.8,14.3,327.0,297.26,241.08
2018,5,10,8,30,236.0,271.0,5.9,14.5,420.0,396.63,321.39
2018,5,10,8,45,453.0,226.0,6.05,14.7,537.0,513.35,416.66
2018,5,10,9,0,670.0,181.0,6.2,14.9,654.0,646.3,523.29
2018,5,10,9,15,649.0,202.5,6.25,15.05,682.0,683.58,551.06
2018,5,10,9,30,628.0,224.0,6.3,15.2,710.0,716.96,575.59
2018,5,10,9,45,600.5,251.5,6.35,15.35,732.5,746.78,596.75
2018,5,10,10,0,573.0,279.0,6.4,15.5,755.0,770.72,613.21
2018,5,10,10,15,556.5,297.5,6.4,15.6,772.5,794.34,629.52
2018,5,10,10,30,540.0,316.0,6.4,15.7,790.0,814.85,643.36
2018,5,10,10,45,551.5,320.0,6.4,15.8,813.5,844.09,664.39
2018,5,10,11,0,563.0,324.0,6.4,15.9,837.0,871.45,683.88
2018,5,10,11,15,653.5,281.0,6.3,15.95,884.5,928.02,726.68
2018,5,10,11,30,744.0,238.0,6.2,16.0,932.0,982.9,766.54
2018,5,10,11,45,728.5,249.5,6.1,16.05,932.5,985.36,767.04
2018,5,10,12,0,713.0,261.0,6.0,16.1,933.0,984.27,765.39
2018,5,10,12,15,699.0,269.0,6.05,16.1,926.5,977.89,760.79
2018,5,10,12,30,685.0,277.0,6.1,16.1,920.0,968.31,753.91
2018,5,10,12,45,726.0,248.0,6.2,16.05,923.0,973.41,759.44
2018,5,10,13,0,767.0,219.0,6.3,16.0,926.0,973.8,760.79
2018,5,10,13,15,764.5,214.0,6.45,15.9,907.5,952.61,747.1
2018,5,10,13,30,762.0,209.0,6.6,15.8,889.0,928.31,731.18
2018,5,10,13,45,805.5,179.0,6.7,15.7,880.0,912.02,720.85
2018,5,10,14,0,849.0,149.0,6.8,15.6,871.0,896.56,711.11
2018,5,10,14,15,856.5,138.0,6.9,15.5,843.5,863.81,688.54
2018,5,10,14,30,864.0,127.0,7.0,15.4,816.0,821.62,658.77
2018,5,10,14,45,834.0,132.0,7.05,15.35,771.5,775.19,625.22
2018,5,10,15,0,804.0,137.0,7.1,15.3,727.0,722.43,585.21
2018,5,10,15,15,717.0,157.0,7.1,15.3,660.5,647.19,525.33
2018,5,10,15,30,630.0,177.0,7.1,15.3,594.0,575.59,467.55
2018,5,10,15,45,630.0,163.0,7.25,15.05,554.5,528.11,429.74
2018,5,10,16,0,630.0,149.0,7.4,14.8,515.0,479.14,389.5
2018,5,10,16,15,564.5,148.5,7.4,14.6,454.5,410.93,332.41
2018,5,10,16,30,499.0,148.0,7.4,14.4,394.0,345.58,277.04
2018,5,10,16,45,443.5,141.5,7.4,14.2,342.0,288.19,227.67
2018,5,10,17,0,388.0,135.0,7.4,14.0,290.0,236.61,183.08
2018,5,10,17,15,355.5,118.5,7.35,13.7,245.0,187.79,140.53
2018,5,10,17,30,323.0,102.0,7.3,13.4,200.0,142.8,102.07
2018,5,10,17,45,294.0,86.0,7.3,13.15,162.5,102.61,69.56
2018,5,10,18,0,265.0,70.0,7.3,12.9,125.0,66.09,44.05
2018,5,10,18,15,198.0,54.5,7.25,12.7,89.0,42.98,32.2
2018,5,10,18,30,131.0,39.0,7.2,12.5,53.0,31.11,20.63
2018,5,10,18,45,76.0,24.0,7.1,12.35,31.0,19.39,0.91
2018,5,10,19,0,21.0,9.0,7.0,12.2,9.0,8.19,0.0
2018,5,10,19,15,10.5,4.5,6.9,12.15,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.75,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.1,10.95,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.1,11.0,2.0,0.0,0.0
2018,5,11,5,15,67.5,14.5,3.3,11.25,19.0,13.19,0.0
2018,5,11,5,30,126.0,27.0,3.5,11.5,36.0,21.18,7.79
2018,5,11,5,45,208.0,40.0,3.65,11.8,69.0,30.93,21.05
2018,5,11,6,0,290.0,53.0,3.8,12.1,102.0,40.37,30.19
2018,5,11,6,15,351.0,65.5,3.9,12.35,145.0,71.82,44.89
2018,5,11,6,30,412.0,78.0,4.0,12.6,188.0,114.76,74.44
2018,5,11,6,45,441.5,91.0,4.1,12.9,232.0,159.95,111.71
2018,5,11,7,0,471.0,104.0,4.2,13.2,276.0,208.59,154.17
2018,5,11,7,15,509.5,113.5,4.15,13.5,325.5,260.1,199.41
2018,5,11,7,30,548.0,123.0,4.1,13.8,375.0,318.56,250.14
2018,5,11,7,45,561.0,135.5,4.05,14.1,419.0,370.11,294.75
2018,5,11,8,0,574.0,148.0,4.0,14.4,463.0,422.21,338.59
2018,5,11,8,15,598.5,156.0,4.0,14.75,510.5,476.58,382.97
2018,5,11,8,30,623.0,164.0,4.0,15.1,558.0,532.2,427.14
2018,5,11,8,45,645.5,171.5,4.0,15.45,605.0,587.02,469.55
2018,5,11,9,0,668.0,179.0,4.0,15.8,652.0,642.26,511.19
2018,5,11,9,15,673.0,191.5,4.05,16.15,691.0,689.69,545.93
2018,5,11,9,30,678.0,204.0,4.1,16.5,730.0,735.46,578.71
2018,5,11,9,45,716.5,197.5,4.2,16.85,775.0,787.97,616.82
2018,5,11,10,0,755.0,191.0,4.3,17.2,820.0,840.46,653.9
2018,5,11,10,15,841.0,153.5,4.3,17.4,875.5,898.85,693.62
2018,5,11,10,30,927.0,116.0,4.3,17.6,931.0,954.51,730.79
2018,5,11,10,45,934.5,115.5,4.35,17.85,953.0,982.84,748.8
2018,5,11,11,0,942.0,115.0,4.4,18.1,975.0,1007.83,764.85
2018,5,11,11,15,946.0,115.0,4.4,18.25,989.0,1026.49,776.45
2018,5,11,11,30,950.0,115.0,4.4,18.4,1003.0,1041.46,785.63
2018,5,11,11,45,953.5,114.0,4.4,18.55,1009.5,1051.18,791.38
2018,5,11,12,0,957.0,113.0,4.4,18.7,1016.0,1057.06,794.69
2018,5,11,12,15,957.0,113.5,4.4,18.8,1014.5,1057.11,794.37
2018,5,11,12,30,957.0,114.0,4.4,18.9,1013.0,1053.25,791.61
2018,5,11,12,45,955.5,113.5,4.45,18.95,1003.0,1043.07,785.38
2018,5,11,13,0,954.0,113.0,4.5,19.0,993.0,1029.06,776.69
2018,5,11,13,15,950.5,112.0,4.55,19.05,975.0,1008.9,763.89
2018,5,11,13,30,947.0,111.0,4.6,19.1,957.0,985.1,748.65
2018,5,11,13,45,942.0,109.5,4.7,19.1,931.5,955.95,730.23
2018,5,11,14,0,937.0,108.0,4.8,19.1,906.0,923.48,709.38
2018,5,11,14,15,928.5,107.0,4.95,19.1,873.5,885.46,684.71
2018,5,11,14,30,920.0,106.0,5.1,19.1,841.0,844.69,657.74
2018,5,11,14,45,909.0,104.0,5.25,19.05,802.0,798.54,626.55
2018,5,11,15,0,898.0,102.0,5.4,19.0,763.0,750.3,593.32
2018,5,11,15,15,884.5,100.0,5.4,19.0,719.5,698.57,554.53
2018,5,11,15,30,871.0,98.0,5.4,19.0,676.0,645.51,513.38
2018,5,11,15,45,854.0,95.0,5.65,18.75,628.0,589.82,470.2
2018,5,11,16,0,837.0,92.0,5.9,18.5,580.0,531.71,423.61
2018,5,11,16,15,815.0,89.0,5.8,18.25,529.5,471.22,372.99
2018,5,11,16,30,793.0,86.0,5.7,18.0,479.0,411.53,321.59
2018,5,11,16,45,764.0,81.5,5.65,17.7,426.0,349.06,266.88
2018,5,11,17,0,735.0,77.0,5.6,17.4,373.0,288.86,213.04
2018,5,11,17,15,692.5,72.5,5.4,16.95,320.0,225.95,157.4
2018,5,11,17,30,650.0,68.0,5.2,16.5,267.0,169.45,108.65
2018,5,11,17,45,588.0,61.5,5.0,16.05,216.0,113.93,65.76
2018,5,11,18,0,526.0,55.0,4.8,15.6,165.0,65.93,36.9
2018,5,11,18,15,430.0,46.0,4.65,15.3,119.5,36.6,26.34
2018,5,11,18,30,334.0,37.0,4.5,15.0,74.0,30.43,19.97
2018,5,11,18,45,205.0,24.5,4.3,14.7,43.5,20.59,3.06
2018,5,11,19,0,76.0,12.0,4.1,14.4,13.0,10.91,0.0
2018,5,11,19,15,38.0,6.0,3.95,14.4,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.3,14.35,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.3,14.4,2.0,0.0,0.0
2018,5,12,5,15,133.5,14.5,2.25,14.85,24.0,13.19,0.0
2018,5,12,5,30,252.0,27.0,2.2,15.3,46.0,22.51,9.3
2018,5,12,5,45,347.0,37.5,2.2,15.75,85.0,30.33,20.26
2018,5,12,6,0,442.0,48.0,2.2,16.2,124.0,37.86,27.53
2018,5,12,6,15,532.5,54.0,2.25,16.45,176.0,73.41,39.86
2018,5,12,6,30,623.0,60.0,2.3,16.7,228.0,125.54,72.99
2018,5,12,6,45,670.0,65.0,2.35,17.0,280.5,179.88,116.47
2018,5,12,7,0,717.0,70.0,2.4,17.3,333.0,241.56,169.41
2018,5,12,7,15,749.5,73.5,2.35,17.6,385.5,300.08,221.14
2018,5,12,7,30,782.0,77.0,2.3,17.9,438.0,361.49,274.6
2018,5,12,7,45,806.0,80.5,2.25,18.25,489.5,421.89,325.97
2018,5,12,8,0,830.0,84.0,2.2,18.6,541.0,483.56,376.56
2018,5,12,8,15,848.0,87.0,2.05,18.85,590.0,541.76,422.53
2018,5,12,8,30,866.0,90.0,1.9,19.1,639.0,600.03,466.65
2018,5,12,8,45,880.5,92.0,1.75,19.4,684.5,654.73,506.28
2018,5,12,9,0,895.0,94.0,1.6,19.7,730.0,708.39,543.51
2018,5,12,9,15,902.0,97.5,1.6,19.85,769.0,756.81,576.23
2018,5,12,9,30,909.0,101.0,1.6,20.0,808.0,803.01,606.0
2018,5,12,9,45,912.0,106.0,1.55,20.1,841.0,845.04,632.1
2018,5,12,10,0,915.0,111.0,1.5,20.2,874.0,884.14,655.86
2018,5,12,10,15,920.5,112.0,1.7,20.15,901.0,918.37,679.7
2018,5,12,10,30,926.0,113.0,1.9,20.1,928.0,949.51,701.51
2018,5,12,10,45,930.0,114.0,2.05,20.05,948.5,976.02,719.72
2018,5,12,11,0,934.0,115.0,2.2,20.0,969.0,999.07,735.76
2018,5,12,11,15,936.0,116.0,2.4,19.9,982.0,1016.64,749.01
2018,5,12,11,30,938.0,117.0,2.6,19.8,995.0,1030.51,759.93
2018,5,12,11,45,938.0,117.5,2.8,19.7,999.5,1038.18,766.88
2018,5,12,12,0,938.0,118.0,3.0,19.6,1004.0,1042.04,771.41
2018,5,12,12,15,932.0,121.0,3.15,19.5,999.5,1038.66,770.8
2018,5,12,12,30,926.0,124.0,3.3,19.4,995.0,1031.51,767.79
2018,5,12,12,45,916.5,128.0,3.45,19.25,982.5,1018.27,760.92
2018,5,12,13,0,907.0,132.0,3.6,19.1,970.0,1001.51,751.7
2018,5,12,13,15,901.5,131.5,3.7,18.95,951.5,980.79,739.44
2018,5,12,13,30,896.0,131.0,3.8,18.8,933.0,956.71,724.85
2018,5,12,13,45,889.5,130.0,3.85,18.65,908.0,928.01,706.72
2018,5,12,14,0,883.0,129.0,3.9,18.5,883.0,896.26,686.39
2018,5,12,14,15,874.5,127.0,3.85,18.35,851.0,859.02,661.55
2018,5,12,14,30,866.0,125.0,3.8,18.2,819.0,819.22,634.75
2018,5,12,14,45,854.5,123.5,3.8,18.0,781.5,780.18,608.62
2018,5,12,15,0,843.0,122.0,3.8,17.8,744.0,733.62,576.1
2018,5,12,15,15,828.5,119.0,3.8,17.8,701.0,681.95,537.64
2018,5,12,15,30,814.0,116.0,3.8,17.8,658.0,629.2,497.46
2018,5,12,15,45,795.0,113.0,3.55,17.45,611.0,573.1,453.63
2018,5,12,16,0,776.0,110.0,3.3,17.1,564.0,516.96,408.62
2018,5,12,16,15,751.0,106.0,3.15,16.9,513.5,456.32,358.91
2018,5,12,16,30,726.0,102.0,3.0,16.7,463.0,397.63,309.37
2018,5,12,16,45,693.0,97.0,2.9,16.5,411.0,336.79,257.07
2018,5,12,17,0,660.0,92.0,2.8,16.3,359.0,278.78,206.18
2018,5,12,17,15,614.0,86.0,2.7,16.0,307.5,220.04,155.1
2018,5,12,17,30,568.0,80.0,2.6,15.7,256.0,166.35,109.54
2018,5,12,17,45,503.0,72.0,2.5,15.4,206.0,114.26,69.67
2018,5,12,18,0,438.0,64.0,2.4,15.1,156.0,70.21,42.78
2018,5,12,18,15,344.0,53.0,2.3,14.75,113.0,40.66,30.0
2018,5,12,18,30,250.0,42.0,2.2,14.4,70.0,32.7,22.07
2018,5,12,18,45,147.0,26.5,2.05,14.1,41.0,20.89,4.74
2018,5,12,19,0,44.0,11.0,1.9,13.8,12.0,10.01,0.0
2018,5,12,19,15,22.0,5.5,1.95,13.65,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
