Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.9,12.95,4.0,3.64,0.0
2018,5,13,5,30,0.0,8.0,3.0,13.0,8.0,7.02,0.0
2018,5,13,5,45,0.0,14.5,3.1,13.05,14.5,12.74,5.38
2018,5,13,6,0,0.0,21.0,3.2,13.1,21.0,18.47,10.75
2018,5,13,6,15,0.0,32.5,3.25,13.2,32.5,28.63,18.95
2018,5,13,6,30,0.0,44.0,3.3,13.3,44.0,38.81,27.8
2018,5,13,6,45,0.5,77.0,3.3,13.35,77.0,67.76,52.58
2018,5,13,7,0,1.0,110.0,3.3,13.4,110.0,96.51,76.85
2018,5,13,7,15,15.5,136.5,3.2,13.6,143.5,124.35,99.58
2018,5,13,7,30,30.0,163.0,3.1,13.8,177.0,155.6,125.04
2018,5,13,7,45,30.0,181.5,3.05,13.95,197.0,174.87,140.62
2018,5,13,8,0,30.0,200.0,3.0,14.1,217.0,194.23,156.08
2018,5,13,8,15,37.0,226.5,3.0,14.35,249.0,224.66,180.26
2018,5,13,8,30,44.0,253.0,3.0,14.6,281.0,256.04,204.89
2018,5,13,8,45,39.0,264.5,2.95,14.85,290.5,266.8,212.66
2018,5,13,9,0,34.0,276.0,2.9,15.1,300.0,276.97,219.92
2018,5,13,9,15,43.5,303.0,2.95,15.3,335.5,311.72,246.79
2018,5,13,9,30,53.0,330.0,3.0,15.5,371.0,347.39,274.02
2018,5,13,9,45,111.0,365.5,3.0,15.65,456.5,440.05,345.71
2018,5,13,10,0,169.0,401.0,3.0,15.8,542.0,528.36,412.31
2018,5,13,10,15,248.0,395.5,3.05,15.95,610.0,608.58,472.61
2018,5,13,10,30,327.0,390.0,3.1,16.1,678.0,682.71,527.58
2018,5,13,10,45,412.5,356.0,3.15,16.2,728.0,747.7,575.77
2018,5,13,11,0,498.0,322.0,3.2,16.3,778.0,805.19,618.27
2018,5,13,11,15,613.0,264.5,3.25,16.4,833.5,870.1,666.52
2018,5,13,11,30,728.0,207.0,3.3,16.5,889.0,932.61,710.66
2018,5,13,11,45,690.0,212.5,3.35,16.55,862.0,907.23,692.6
2018,5,13,12,0,652.0,218.0,3.4,16.6,835.0,878.35,672.83
2018,5,13,12,15,641.5,221.0,3.45,16.6,827.0,870.77,668.06
2018,5,13,12,30,631.0,224.0,3.5,16.6,819.0,860.34,661.21
2018,5,13,12,45,652.5,222.5,3.5,16.55,832.0,873.56,670.91
2018,5,13,13,0,674.0,221.0,3.5,16.5,845.0,883.44,678.19
2018,5,13,13,15,685.5,219.5,3.5,16.45,844.0,880.44,676.58
2018,5,13,13,30,697.0,218.0,3.5,16.4,843.0,874.11,672.86
2018,5,13,13,45,732.0,197.5,3.5,16.35,838.0,866.49,668.35
2018,5,13,14,0,767.0,177.0,3.5,16.3,833.0,849.73,657.49
2018,5,13,14,15,801.0,156.5,3.5,16.2,819.5,832.71,646.68
2018,5,13,14,30,835.0,136.0,3.5,16.1,806.0,810.22,632.0
2018,5,13,14,45,824.5,133.0,3.55,16.05,769.0,766.01,601.71
2018,5,13,15,0,814.0,130.0,3.6,16.0,732.0,719.94,568.76
2018,5,13,15,15,799.5,126.5,3.6,16.0,689.5,669.09,530.69
2018,5,13,15,30,785.0,123.0,3.6,16.0,647.0,617.26,490.97
2018,5,13,15,45,767.0,119.5,3.6,15.7,601.0,562.72,448.62
2018,5,13,16,0,749.0,116.0,3.6,15.4,555.0,507.48,404.46
2018,5,13,16,15,726.5,110.5,3.55,15.2,506.0,448.73,356.0
2018,5,13,16,30,704.0,105.0,3.5,15.0,457.0,391.05,306.97
2018,5,13,16,45,673.0,99.5,3.5,14.8,406.0,331.75,255.57
2018,5,13,17,0,642.0,94.0,3.5,14.6,355.0,275.1,205.41
2018,5,13,17,15,599.0,87.5,3.45,14.4,304.5,217.74,154.95
2018,5,13,17,30,556.0,81.0,3.4,14.2,254.0,165.08,109.78
2018,5,13,17,45,494.5,72.5,3.35,13.95,205.0,113.7,70.03
2018,5,13,18,0,433.0,64.0,3.3,13.7,156.0,69.92,42.91
2018,5,13,18,15,342.0,53.0,3.25,13.5,113.5,40.61,30.15
2018,5,13,18,30,251.0,42.0,3.2,13.3,71.0,32.66,22.24
2018,5,13,18,45,149.5,27.0,3.1,13.1,42.0,21.27,6.22
2018,5,13,19,0,48.0,12.0,3.0,12.9,13.0,10.91,0.0
2018,5,13,19,15,24.0,6.0,3.0,12.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,45,2.0,0.5,2.3,11.4,0.5,0.0,0.0
2018,5,14,5,0,4.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,5,14,5,15,2.0,2.5,2.15,11.5,2.5,2.27,0.0
2018,5,14,5,30,0.0,4.0,2.1,11.6,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,2.05,11.7,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,2.0,11.8,10.0,8.78,2.2
2018,5,14,6,15,0.0,14.5,1.9,11.95,14.5,12.74,5.37
2018,5,14,6,30,0.0,19.0,1.8,12.1,19.0,16.71,8.86
2018,5,14,6,45,0.0,38.0,1.75,12.3,38.0,33.49,23.39
2018,5,14,7,0,0.0,57.0,1.7,12.5,57.0,50.33,37.79
2018,5,14,7,15,0.0,64.5,1.75,12.7,64.5,57.0,43.32
2018,5,14,7,30,0.0,72.0,1.8,12.9,72.0,63.68,48.8
2018,5,14,7,45,0.0,81.0,1.85,13.1,81.0,71.7,55.35
2018,5,14,8,0,0.0,90.0,1.9,13.3,90.0,79.73,61.83
2018,5,14,8,15,0.0,111.5,2.0,13.5,111.5,98.88,77.51
2018,5,14,8,30,0.0,133.0,2.1,13.7,133.0,118.14,93.08
2018,5,14,8,45,0.5,145.0,2.25,13.95,145.5,129.32,101.89
2018,5,14,9,0,1.0,157.0,2.4,14.2,158.0,140.59,110.73
2018,5,14,9,15,4.5,183.0,2.5,14.4,186.5,166.78,131.69
2018,5,14,9,30,8.0,209.0,2.6,14.6,215.0,193.43,152.78
2018,5,14,9,45,14.5,253.0,2.75,14.8,265.0,239.39,189.07
2018,5,14,10,0,21.0,297.0,2.9,15.0,315.0,286.18,225.48
2018,5,14,10,15,33.5,333.5,3.0,15.1,363.0,341.72,268.46
2018,5,14,10,30,46.0,370.0,3.1,15.2,411.0,389.91,305.23
2018,5,14,10,45,65.5,403.5,3.2,15.35,463.0,442.38,345.04
2018,5,14,11,0,85.0,437.0,3.3,15.5,515.0,495.67,384.97
2018,5,14,11,15,119.5,451.0,3.4,15.55,562.5,556.59,430.81
2018,5,14,11,30,154.0,465.0,3.5,15.6,610.0,605.99,467.76
2018,5,14,11,45,191.5,466.5,3.55,15.7,647.5,645.74,497.46
2018,5,14,12,0,229.0,468.0,3.6,15.8,685.0,684.81,526.5
2018,5,14,12,15,224.5,468.5,3.65,15.8,681.0,680.76,523.38
2018,5,14,12,30,220.0,469.0,3.7,15.8,677.0,675.48,519.68
2018,5,14,12,45,233.5,462.0,3.75,15.8,680.5,678.96,523.0
2018,5,14,13,0,247.0,455.0,3.8,15.8,684.0,692.38,533.33
2018,5,14,13,15,381.0,380.5,3.85,15.75,726.0,738.58,571.8
2018,5,14,13,30,515.0,306.0,3.9,15.7,768.0,789.69,612.91
2018,5,14,13,45,677.5,223.0,3.95,15.65,814.0,842.09,655.23
2018,5,14,14,0,840.0,140.0,4.0,15.6,860.0,875.24,680.09
2018,5,14,14,15,843.5,133.5,4.05,15.45,834.0,837.46,654.39
2018,5,14,14,30,847.0,127.0,4.1,15.3,808.0,804.1,632.14
2018,5,14,14,45,837.0,124.5,4.1,15.2,771.5,766.06,605.94
2018,5,14,15,0,827.0,122.0,4.1,15.1,735.0,720.44,573.11
2018,5,14,15,15,813.0,119.0,4.1,15.1,692.5,669.96,534.9
2018,5,14,15,30,799.0,116.0,4.1,15.1,650.0,618.41,494.97
2018,5,14,15,45,782.0,112.5,4.15,14.85,604.5,563.87,452.23
2018,5,14,16,0,765.0,109.0,4.2,14.6,559.0,509.13,408.08
2018,5,14,16,15,743.5,104.5,4.2,14.4,510.5,451.43,360.03
2018,5,14,16,30,722.0,100.0,4.2,14.2,462.0,393.19,310.14
2018,5,14,16,45,691.5,94.5,4.2,14.0,411.0,333.17,257.64
2018,5,14,17,0,661.0,89.0,4.2,13.8,360.0,275.71,206.31
2018,5,14,17,15,619.0,83.5,4.2,13.55,309.5,218.46,155.51
2018,5,14,17,30,577.0,78.0,4.2,13.3,259.0,165.74,109.91
2018,5,14,17,45,497.5,71.5,4.15,13.1,207.0,113.02,69.61
2018,5,14,18,0,418.0,65.0,4.1,12.9,155.0,68.4,42.14
2018,5,14,18,15,224.5,51.5,4.05,12.7,98.5,39.06,28.91
2018,5,14,18,30,31.0,38.0,4.0,12.5,42.0,32.22,22.03
2018,5,14,18,45,19.0,23.0,3.95,12.35,25.0,19.82,6.41
2018,5,14,19,0,7.0,8.0,3.9,12.2,8.0,7.28,0.0
2018,5,14,19,15,3.5,4.0,3.85,12.15,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.4,11.9,3.0,2.73,0.0
2018,5,15,5,30,0.0,4.0,2.4,12.1,4.0,3.5,0.0
2018,5,15,5,45,0.0,7.0,2.4,12.35,7.0,6.14,0.0
2018,5,15,6,0,0.0,10.0,2.4,12.6,10.0,8.78,2.17
2018,5,15,6,15,0.0,15.0,2.35,12.75,15.0,13.18,5.72
2018,5,15,6,30,0.0,20.0,2.3,12.9,20.0,17.59,9.57
2018,5,15,6,45,0.0,45.5,2.2,13.05,45.5,40.13,29.01
2018,5,15,7,0,0.0,71.0,2.1,13.2,71.0,62.78,48.29
2018,5,15,7,15,0.0,97.0,2.1,13.35,97.0,85.55,67.39
2018,5,15,7,30,0.0,123.0,2.1,13.5,123.0,108.48,86.34
2018,5,15,7,45,5.5,153.0,2.1,13.65,156.0,137.45,109.96
2018,5,15,8,0,11.0,183.0,2.1,13.8,189.0,167.31,134.02
2018,5,15,8,15,13.0,200.0,2.15,14.0,208.0,184.56,147.55
2018,5,15,8,30,15.0,217.0,2.2,14.2,227.0,202.07,161.19
2018,5,15,8,45,17.0,234.0,2.25,14.35,246.0,219.82,174.96
2018,5,15,9,0,19.0,251.0,2.3,14.5,265.0,237.79,188.79
2018,5,15,9,15,42.0,298.0,2.4,14.7,330.5,305.44,242.01
2018,5,15,9,30,65.0,345.0,2.5,14.9,396.0,370.24,291.9
2018,5,15,9,45,76.5,368.0,2.6,15.05,430.5,404.99,318.0
2018,5,15,10,0,88.0,391.0,2.7,15.2,465.0,440.46,344.56
2018,5,15,10,15,184.0,399.0,2.8,15.35,560.0,545.27,425.1
2018,5,15,10,30,280.0,407.0,2.9,15.5,655.0,655.66,507.32
2018,5,15,10,45,516.0,307.0,3.0,15.65,776.5,793.65,612.08
2018,5,15,11,0,752.0,207.0,3.1,15.8,898.0,931.08,711.42
2018,5,15,11,15,821.5,169.5,3.25,15.85,934.0,966.44,735.0
2018,5,15,11,30,891.0,132.0,3.4,15.9,970.0,995.84,755.38
2018,5,15,11,45,876.0,141.5,3.5,16.0,969.0,997.07,756.2
2018,5,15,12,0,861.0,151.0,3.6,16.1,968.0,994.48,754.75
2018,5,15,12,15,879.0,140.0,3.7,16.15,972.5,1001.29,760.0
2018,5,15,12,30,897.0,129.0,3.8,16.2,977.0,1004.32,762.69
2018,5,15,12,45,896.5,127.5,3.9,16.2,967.5,994.74,757.03
2018,5,15,13,0,896.0,126.0,4.0,16.2,958.0,981.57,749.06
2018,5,15,13,15,893.5,125.0,4.1,16.15,941.5,963.45,737.87
2018,5,15,13,30,891.0,124.0,4.2,16.1,925.0,941.9,724.31
2018,5,15,13,45,887.0,121.5,4.25,16.05,901.0,914.22,706.17
2018,5,15,14,0,883.0,119.0,4.3,16.0,877.0,883.39,685.79
2018,5,15,14,15,877.0,116.5,4.35,15.9,846.5,847.9,662.22
2018,5,15,14,30,871.0,114.0,4.4,15.8,816.0,809.69,636.47
2018,5,15,14,45,863.0,111.5,4.45,15.7,780.0,767.44,607.47
2018,5,15,15,0,855.0,109.0,4.5,15.6,744.0,723.03,576.37
2018,5,15,15,15,842.0,106.5,4.5,15.6,702.0,673.32,538.52
2018,5,15,15,30,829.0,104.0,4.5,15.6,660.0,624.47,500.36
2018,5,15,15,45,814.5,100.0,4.45,15.3,614.0,569.54,456.97
2018,5,15,16,0,800.0,96.0,4.4,15.0,568.0,514.08,411.9
2018,5,15,16,15,782.0,91.5,4.4,14.85,520.0,456.29,363.48
2018,5,15,16,30,764.0,87.0,4.4,14.7,472.0,398.94,313.93
2018,5,15,16,45,737.5,82.5,4.35,14.55,421.0,339.34,261.31
2018,5,15,17,0,711.0,78.0,4.3,14.4,370.0,281.75,209.38
2018,5,15,17,15,672.5,72.5,4.25,14.2,318.5,220.5,154.81
2018,5,15,17,30,634.0,67.0,4.2,14.0,267.0,165.3,106.74
2018,5,15,17,45,565.5,61.0,4.15,13.85,215.5,110.8,64.62
2018,5,15,18,0,497.0,55.0,4.1,13.7,164.0,64.57,36.72
2018,5,15,18,15,408.5,46.5,4.0,13.55,120.5,36.54,26.62
2018,5,15,18,30,320.0,38.0,3.9,13.4,77.0,30.84,20.83
2018,5,15,18,45,207.5,25.5,3.75,13.25,46.5,21.08,7.98
2018,5,15,19,0,95.0,13.0,3.6,13.1,16.0,11.82,0.0
2018,5,15,19,15,47.5,6.5,3.5,13.0,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.7,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.8,5.0,4.55,0.0
2018,5,16,5,15,139.5,18.0,3.0,12.15,28.5,16.37,0.0
2018,5,16,5,30,252.0,31.0,3.1,12.5,52.0,25.89,14.15
2018,5,16,5,45,358.0,40.5,3.2,12.8,93.0,32.67,22.78
2018,5,16,6,0,464.0,50.0,3.3,13.1,134.0,39.27,29.23
2018,5,16,6,15,488.5,60.5,3.3,13.25,174.0,76.4,44.31
2018,5,16,6,30,513.0,71.0,3.3,13.4,214.0,121.77,75.69
2018,5,16,6,45,561.0,80.0,3.25,13.6,266.0,172.94,117.0
2018,5,16,7,0,609.0,89.0,3.2,13.8,318.0,229.67,165.89
2018,5,16,7,15,686.5,85.5,3.2,13.95,379.5,289.07,217.32
2018,5,16,7,30,764.0,82.0,3.2,14.1,441.0,358.2,276.98
2018,5,16,7,45,788.0,86.0,3.15,14.3,492.0,417.79,328.92
2018,5,16,8,0,812.0,90.0,3.1,14.5,543.0,478.66,380.33
2018,5,16,8,15,830.5,92.0,3.1,14.65,591.0,535.63,427.35
2018,5,16,8,30,849.0,94.0,3.1,14.8,639.0,591.33,471.96
2018,5,16,8,45,863.0,96.5,3.1,15.0,683.5,645.09,513.65
2018,5,16,9,0,877.0,99.0,3.1,15.2,728.0,697.82,553.37
2018,5,16,9,15,881.0,105.0,3.15,15.35,766.0,745.46,588.02
2018,5,16,9,30,885.0,111.0,3.2,15.5,804.0,790.69,619.18
2018,5,16,9,45,885.0,118.0,3.25,15.65,836.0,831.08,646.57
2018,5,16,10,0,885.0,125.0,3.3,15.8,868.0,868.4,671.6
2018,5,16,10,15,892.5,126.0,3.4,15.9,896.0,903.26,695.21
2018,5,16,10,30,900.0,127.0,3.5,16.0,924.0,935.24,716.75
2018,5,16,10,45,906.0,126.5,3.55,16.1,944.5,961.37,733.9
2018,5,16,11,0,912.0,126.0,3.6,16.2,965.0,984.22,748.85
2018,5,16,11,15,915.5,126.5,3.6,16.25,978.5,1002.27,760.38
2018,5,16,11,30,919.0,127.0,3.6,16.3,992.0,1016.75,769.57
2018,5,16,11,45,921.0,126.5,3.6,16.35,997.5,1025.2,774.79
2018,5,16,12,0,923.0,126.0,3.6,16.4,1003.0,1029.95,777.68
2018,5,16,12,15,920.0,127.5,3.6,16.4,1000.0,1028.05,776.37
2018,5,16,12,30,917.0,129.0,3.6,16.4,997.0,1022.46,772.73
2018,5,16,12,45,911.5,131.5,3.6,16.45,986.5,1011.76,765.64
2018,5,16,13,0,906.0,134.0,3.6,16.5,976.0,997.51,756.28
2018,5,16,13,15,903.5,132.0,3.65,16.45,958.5,978.32,744.26
2018,5,16,13,30,901.0,130.0,3.7,16.4,941.0,955.65,729.91
2018,5,16,13,45,897.5,127.0,3.8,16.4,916.5,927.76,712.08
2018,5,16,14,0,894.0,124.0,3.9,16.4,892.0,896.64,691.9
2018,5,16,14,15,887.5,121.5,3.95,16.35,861.0,860.45,667.85
2018,5,16,14,30,881.0,119.0,4.0,16.3,830.0,821.53,641.65
2018,5,16,14,45,873.0,116.0,4.05,16.2,793.5,778.47,612.31
2018,5,16,15,0,865.0,113.0,4.1,16.1,757.0,733.22,580.74
2018,5,16,15,15,851.5,110.5,4.1,16.1,714.0,685.71,544.81
2018,5,16,15,30,838.0,108.0,4.1,16.1,671.0,633.35,504.44
2018,5,16,15,45,822.0,104.5,4.15,15.85,624.5,577.64,461.02
2018,5,16,16,0,806.0,101.0,4.2,15.6,578.0,521.55,415.96
2018,5,16,16,15,785.5,96.0,4.2,15.45,528.0,461.83,366.37
2018,5,16,16,30,765.0,91.0,4.2,15.3,478.0,402.82,315.84
2018,5,16,16,45,736.5,86.5,4.15,15.1,426.5,342.51,263.0
2018,5,16,17,0,708.0,82.0,4.1,14.9,375.0,282.35,209.36
2018,5,16,17,15,668.0,76.5,4.1,14.7,323.0,222.96,156.62
2018,5,16,17,30,628.0,71.0,4.1,14.5,271.0,167.79,108.85
2018,5,16,17,45,571.0,64.5,4.1,14.25,221.0,114.43,67.34
2018,5,16,18,0,514.0,58.0,4.1,14.0,171.0,67.93,39.05
2018,5,16,18,15,425.5,49.0,4.05,13.8,126.5,38.7,28.52
2018,5,16,18,30,337.0,40.0,4.0,13.6,82.0,32.62,22.42
2018,5,16,18,45,212.5,27.0,3.9,13.35,49.5,21.26,8.79
2018,5,16,19,0,88.0,14.0,3.8,13.1,17.0,12.73,0.0
2018,5,16,19,15,44.0,7.0,3.75,12.95,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.4,5.0,4.55,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.6,28.0,17.28,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.8,51.0,25.89,14.48
2018,5,17,5,45,214.0,35.0,3.5,13.0,64.5,26.86,17.76
2018,5,17,6,0,225.0,37.0,3.6,13.2,78.0,27.87,19.13
2018,5,17,6,15,112.5,37.5,3.65,13.35,58.0,37.65,23.12
2018,5,17,6,30,0.0,38.0,3.7,13.5,38.0,33.49,23.21
2018,5,17,6,45,0.0,57.0,3.75,13.65,57.0,50.33,37.65
2018,5,17,7,0,0.0,76.0,3.8,13.8,76.0,67.14,51.86
2018,5,17,7,15,0.0,78.0,3.8,13.9,78.0,69.01,53.26
2018,5,17,7,30,0.0,80.0,3.8,14.0,80.0,70.8,54.56
2018,5,17,7,45,0.0,92.0,3.85,14.15,92.0,81.45,63.29
2018,5,17,8,0,0.0,104.0,3.9,14.3,104.0,92.13,71.94
2018,5,17,8,15,0.0,129.5,3.9,14.45,129.5,114.86,90.49
2018,5,17,8,30,0.0,155.0,3.9,14.6,155.0,137.74,108.95
2018,5,17,8,45,1.0,161.0,3.9,14.7,161.5,143.92,113.64
2018,5,17,9,0,2.0,167.0,3.9,14.8,168.0,150.21,118.45
2018,5,17,9,15,5.5,190.5,3.9,14.95,194.5,174.19,137.61
2018,5,17,9,30,9.0,214.0,3.9,15.1,221.0,198.6,156.92
2018,5,17,9,45,11.0,232.0,3.9,15.2,241.0,217.17,171.43
2018,5,17,10,0,13.0,250.0,3.9,15.3,261.0,235.93,186.01
2018,5,17,10,15,18.5,284.0,3.95,15.4,300.0,272.64,214.75
2018,5,17,10,30,24.0,318.0,4.0,15.5,339.0,319.28,250.88
2018,5,17,10,45,21.0,305.0,4.05,15.55,324.0,295.85,232.24
2018,5,17,11,0,18.0,292.0,4.1,15.6,309.0,281.62,220.94
2018,5,17,11,15,16.5,286.5,4.15,15.65,302.0,275.57,216.06
2018,5,17,11,30,15.0,281.0,4.2,15.7,295.0,269.37,211.08
2018,5,17,11,45,19.5,317.0,4.3,15.75,335.5,307.47,240.86
2018,5,17,12,0,24.0,353.0,4.4,15.8,376.0,357.71,279.66
2018,5,17,12,15,29.5,368.5,4.5,15.8,396.5,378.15,295.51
2018,5,17,12,30,35.0,384.0,4.6,15.8,417.0,398.31,311.22
2018,5,17,12,45,29.0,361.0,4.75,15.8,388.0,369.44,289.14
2018,5,17,13,0,23.0,338.0,4.9,15.8,359.0,329.62,258.54
2018,5,17,13,15,17.5,293.0,5.0,15.7,309.0,281.96,221.64
2018,5,17,13,30,12.0,248.0,5.1,15.6,259.0,234.79,184.68
2018,5,17,13,45,12.0,248.5,5.25,15.55,259.0,234.75,184.99
2018,5,17,14,0,12.0,249.0,5.4,15.5,259.0,234.65,185.19
2018,5,17,14,15,12.0,246.0,5.5,15.4,256.0,231.28,182.84
2018,5,17,14,30,12.0,243.0,5.6,15.3,253.0,227.86,180.48
2018,5,17,14,45,11.0,231.5,5.7,15.2,240.0,215.88,171.25
2018,5,17,15,0,10.0,220.0,5.8,15.1,227.0,204.0,162.07
2018,5,17,15,15,57.5,223.5,5.8,15.1,262.5,242.56,194.68
2018,5,17,15,30,105.0,227.0,5.8,15.1,298.0,277.25,223.63
2018,5,17,15,45,169.0,221.0,5.85,14.8,325.5,301.31,244.06
2018,5,17,16,0,233.0,215.0,5.9,14.5,353.0,322.33,261.28
2018,5,17,16,15,198.5,199.5,5.9,14.3,310.0,273.95,221.49
2018,5,17,16,30,164.0,184.0,5.9,14.1,267.0,233.07,187.68
2018,5,17,16,45,183.0,174.0,5.95,13.95,257.5,219.28,175.22
2018,5,17,17,0,202.0,164.0,6.0,13.8,248.0,202.84,159.9
2018,5,17,17,15,203.5,141.5,5.95,13.6,216.5,170.07,131.14
2018,5,17,17,30,205.0,119.0,5.9,13.4,185.0,135.92,101.35
2018,5,17,17,45,186.5,100.0,5.9,13.2,151.5,102.5,74.1
2018,5,17,18,0,168.0,81.0,5.9,13.0,118.0,71.59,51.23
2018,5,17,18,15,125.0,63.0,5.75,12.9,86.5,48.95,37.68
2018,5,17,18,30,82.0,45.0,5.6,12.8,55.0,36.64,26.0
2018,5,17,18,45,46.5,28.5,5.5,12.7,33.5,23.57,11.04
2018,5,17,19,0,11.0,12.0,5.4,12.6,12.0,10.91,0.0
2018,5,17,19,15,5.5,6.0,5.3,12.55,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.4,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.4,1.0,0.91,0.0
2018,5,18,5,15,0.0,4.0,4.05,12.5,4.0,3.64,0.0
2018,5,18,5,30,0.0,7.0,4.1,12.6,7.0,6.14,0.0
2018,5,18,5,45,0.0,11.0,4.15,12.65,11.0,9.65,2.79
2018,5,18,6,0,0.0,15.0,4.2,12.7,15.0,13.18,6.1
2018,5,18,6,15,0.0,20.0,4.2,12.8,20.0,17.58,9.51
2018,5,18,6,30,0.0,25.0,4.2,12.9,25.0,22.0,13.37
2018,5,18,6,45,0.0,38.5,4.15,12.95,38.5,33.93,23.66
2018,5,18,7,0,0.0,52.0,4.1,13.0,52.0,45.9,33.87
2018,5,18,7,15,0.0,71.0,4.05,13.15,71.0,62.78,48.13
2018,5,18,7,30,0.0,90.0,4.0,13.3,90.0,79.61,62.17
2018,5,18,7,45,0.0,102.0,3.95,13.4,102.0,90.27,70.87
2018,5,18,8,0,0.0,114.0,3.9,13.5,114.0,100.98,79.53
2018,5,18,8,15,0.0,123.0,3.85,13.65,123.0,109.07,85.95
2018,5,18,8,30,0.0,132.0,3.8,13.8,132.0,117.21,92.34
2018,5,18,8,45,1.0,144.5,3.7,13.95,145.0,129.13,101.84
2018,5,18,9,0,2.0,157.0,3.6,14.1,158.0,141.2,111.4
2018,5,18,9,15,5.0,182.0,3.6,14.25,185.5,166.12,131.39
2018,5,18,9,30,8.0,207.0,3.6,14.4,213.0,191.44,151.5
2018,5,18,9,45,9.5,222.0,3.55,14.6,229.5,206.8,163.4
2018,5,18,10,0,11.0,237.0,3.5,14.8,246.0,222.29,175.37
2018,5,18,10,15,16.5,271.5,3.55,14.95,286.0,259.3,204.41
2018,5,18,10,30,22.0,306.0,3.6,15.1,326.0,296.8,233.5
2018,5,18,10,45,26.0,332.0,3.65,15.25,356.0,335.59,263.24
2018,5,18,11,0,30.0,358.0,3.7,15.4,386.0,365.59,285.97
2018,5,18,11,15,28.0,357.0,3.8,15.45,383.5,363.74,284.26
2018,5,18,11,30,26.0,356.0,3.9,15.5,381.0,361.61,282.46
2018,5,18,11,45,25.0,345.5,4.0,15.55,369.5,350.92,274.21
2018,5,18,12,0,24.0,335.0,4.1,15.6,358.0,339.97,265.81
2018,5,18,12,15,18.5,296.5,4.2,15.6,314.0,287.41,225.11
2018,5,18,12,30,13.0,258.0,4.3,15.6,270.0,246.24,192.96
2018,5,18,12,45,16.5,289.0,4.45,15.6,304.5,278.09,218.26
2018,5,18,13,0,20.0,320.0,4.6,15.6,339.0,309.86,243.25
2018,5,18,13,15,22.0,322.0,4.65,15.55,342.5,313.01,245.95
2018,5,18,13,30,24.0,324.0,4.7,15.5,346.0,325.79,256.22
2018,5,18,13,45,30.0,327.0,4.8,15.4,353.5,332.71,262.21
2018,5,18,14,0,36.0,330.0,4.9,15.3,361.0,339.12,267.85
2018,5,18,14,15,37.0,321.0,4.95,15.2,352.0,329.38,260.74
2018,5,18,14,30,38.0,312.0,5.0,15.1,343.0,319.45,253.49
2018,5,18,14,45,330.5,220.5,5.05,14.95,469.0,473.58,382.63
2018,5,18,15,0,623.0,129.0,5.1,14.8,595.0,580.22,470.7
2018,5,18,15,15,356.0,145.0,5.1,14.8,408.0,384.85,313.58
2018,5,18,15,30,89.0,161.0,5.1,14.8,221.0,205.95,165.77
2018,5,18,15,45,45.5,160.5,5.3,14.45,191.0,171.08,137.15
2018,5,18,16,0,2.0,160.0,5.5,14.1,161.0,142.92,113.94
2018,5,18,16,15,3.0,155.0,5.55,13.9,156.5,138.53,110.76
2018,5,18,16,30,4.0,150.0,5.6,13.7,152.0,133.96,107.39
2018,5,18,16,45,51.5,143.0,5.7,13.5,164.5,144.64,115.9
2018,5,18,17,0,99.0,136.0,5.8,13.3,177.0,149.36,118.46
2018,5,18,17,15,98.5,127.5,5.8,13.1,164.0,133.92,104.94
2018,5,18,17,30,98.0,119.0,5.8,12.9,151.0,118.15,91.23
2018,5,18,17,45,65.0,99.5,5.75,12.7,119.0,90.8,69.52
2018,5,18,18,0,32.0,80.0,5.7,12.5,87.0,67.8,51.65
2018,5,18,18,15,17.0,60.0,5.65,12.4,63.5,49.66,38.43
2018,5,18,18,30,2.0,40.0,5.6,12.3,40.0,34.31,24.12
2018,5,18,18,45,3.0,25.0,5.55,12.2,25.0,21.69,10.23
2018,5,18,19,0,4.0,10.0,5.5,12.1,10.0,9.1,0.0
2018,5,18,19,15,2.0,5.0,5.45,12.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,5.75,11.8,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,5.7,11.8,2.0,1.82,0.0
2018,5,19,5,15,1.0,6.0,5.7,11.8,6.0,5.26,0.0
2018,5,19,5,30,0.0,10.0,5.7,11.8,10.0,8.78,1.38
2018,5,19,5,45,0.0,17.5,5.7,11.8,17.5,15.38,7.84
2018,5,19,6,0,0.0,25.0,5.7,11.8,25.0,22.0,14.03
2018,5,19,6,15,0.0,29.0,5.7,11.85,29.0,25.53,16.41
2018,5,19,6,30,0.0,33.0,5.7,11.9,33.0,29.06,19.54
2018,5,19,6,45,0.0,46.0,5.7,11.95,46.0,40.58,29.48
2018,5,19,7,0,0.0,59.0,5.7,12.0,59.0,52.11,39.33
2018,5,19,7,15,0.0,70.0,5.65,12.1,70.0,61.89,47.56
2018,5,19,7,30,0.0,81.0,5.6,12.2,81.0,71.69,55.71
2018,5,19,7,45,0.0,82.5,5.6,12.35,82.5,73.04,56.62
2018,5,19,8,0,0.0,84.0,5.6,12.5,84.0,74.4,57.53
2018,5,19,8,15,0.0,99.0,5.6,12.65,99.0,87.76,68.53
2018,5,19,8,30,0.0,114.0,5.6,12.8,114.0,101.16,79.46
2018,5,19,8,45,0.0,119.0,5.6,12.95,119.0,105.7,82.95
2018,5,19,9,0,0.0,124.0,5.6,13.1,124.0,110.25,86.45
2018,5,19,9,15,0.5,133.5,5.6,13.25,134.0,119.22,93.61
2018,5,19,9,30,1.0,143.0,5.6,13.4,144.0,128.26,100.8
2018,5,19,9,45,2.5,155.5,5.6,13.6,157.5,140.87,110.9
2018,5,19,10,0,4.0,168.0,5.6,13.8,171.0,153.63,121.08
2018,5,19,10,15,7.0,194.5,5.65,13.95,200.5,180.55,142.74
2018,5,19,10,30,10.0,221.0,5.7,14.1,230.0,207.76,164.49
2018,5,19,10,45,10.5,226.5,5.75,14.25,236.0,213.67,168.97
2018,5,19,11,0,11.0,232.0,5.8,14.4,242.0,219.56,173.48
2018,5,19,11,15,12.0,245.5,5.9,14.45,256.5,233.25,184.32
2018,5,19,11,30,13.0,259.0,6.0,14.5,271.0,246.94,195.13
2018,5,19,11,45,18.0,301.0,6.05,14.6,318.0,290.92,229.96
2018,5,19,12,0,23.0,343.0,6.1,14.7,365.0,346.57,273.58
2018,5,19,12,15,27.0,361.5,6.15,14.7,387.0,368.41,290.67
2018,5,19,12,30,31.0,380.0,6.2,14.7,409.0,390.01,307.61
2018,5,19,12,45,29.0,368.5,6.3,14.7,395.5,376.26,297.01
2018,5,19,13,0,27.0,357.0,6.4,14.7,382.0,362.36,286.34
2018,5,19,13,15,28.0,354.5,6.45,14.65,380.0,359.84,284.7
2018,5,19,13,30,29.0,352.0,6.5,14.6,378.0,357.09,282.89
2018,5,19,13,45,24.0,325.0,6.55,14.55,346.0,325.29,258.09
2018,5,19,14,0,19.0,298.0,6.6,14.5,314.0,285.62,226.94
2018,5,19,14,15,17.5,282.0,6.6,14.45,296.5,268.72,213.82
2018,5,19,14,30,16.0,266.0,6.6,14.4,279.0,251.93,200.71
2018,5,19,14,45,15.0,254.0,6.65,14.3,265.5,239.27,190.95
2018,5,19,15,0,14.0,242.0,6.7,14.2,252.0,226.69,181.21
2018,5,19,15,15,9.0,210.5,6.7,14.2,217.0,193.91,154.86
2018,5,19,15,30,4.0,179.0,6.7,14.2,182.0,161.81,128.88
2018,5,19,15,45,4.0,177.5,6.7,13.9,180.0,160.0,127.9
2018,5,19,16,0,4.0,176.0,6.7,13.6,178.0,158.13,126.85
2018,5,19,16,15,7.5,169.5,6.7,13.45,173.5,153.36,123.35
2018,5,19,16,30,11.0,163.0,6.7,13.3,169.0,148.13,119.38
2018,5,19,16,45,45.0,141.0,6.65,13.1,160.5,140.6,112.85
2018,5,19,17,0,79.0,119.0,6.6,12.9,152.0,128.96,102.08
2018,5,19,17,15,57.0,77.5,6.55,12.65,99.5,82.15,62.75
2018,5,19,17,30,35.0,36.0,6.5,12.4,47.0,38.22,25.82
2018,5,19,17,45,17.5,22.0,6.5,12.2,27.5,21.62,12.3
2018,5,19,18,0,0.0,8.0,6.5,12.0,8.0,7.02,0.4
2018,5,19,18,15,0.0,6.5,6.4,11.9,6.5,5.7,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.8,5.0,4.38,0.0
2018,5,19,18,45,0.5,4.0,6.2,11.7,4.0,3.5,0.0
2018,5,19,19,0,1.0,3.0,6.1,11.6,3.0,2.73,0.0
2018,5,19,19,15,0.5,1.5,6.05,11.6,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.8,1.0,0.91,0.0
2018,5,20,5,15,0.0,3.0,5.85,11.85,3.0,2.63,0.0
2018,5,20,5,30,0.0,5.0,5.9,11.9,5.0,4.38,0.0
2018,5,20,5,45,0.0,8.5,5.9,12.0,8.5,7.46,0.89
2018,5,20,6,0,0.0,12.0,5.9,12.1,12.0,10.53,3.77
2018,5,20,6,15,0.0,19.5,5.9,12.15,19.5,17.14,9.15
2018,5,20,6,30,0.0,27.0,5.9,12.2,27.0,23.76,14.93
2018,5,20,6,45,0.0,50.0,5.9,12.3,50.0,44.12,32.49
2018,5,20,7,0,0.0,73.0,5.9,12.4,73.0,64.56,49.93
2018,5,20,7,15,0.0,68.0,5.85,12.45,68.0,60.11,45.96
2018,5,20,7,30,0.0,63.0,5.8,12.5,63.0,55.69,42.02
2018,5,20,7,45,0.0,60.5,5.75,12.6,60.5,53.49,39.98
2018,5,20,8,0,0.0,58.0,5.7,12.7,58.0,51.29,37.96
2018,5,20,8,15,0.0,73.5,5.7,12.7,73.5,65.09,49.46
2018,5,20,8,30,0.0,89.0,5.7,12.7,89.0,78.91,60.9
2018,5,20,8,45,0.0,98.5,5.7,12.75,98.5,87.42,67.8
2018,5,20,9,0,0.0,108.0,5.7,12.8,108.0,95.95,74.7
2018,5,20,9,15,1.5,130.0,5.7,12.85,131.0,116.79,91.79
2018,5,20,9,30,3.0,152.0,5.7,12.9,154.0,137.86,108.95
2018,5,20,9,45,6.0,185.5,5.75,12.95,190.5,170.77,135.7
2018,5,20,10,0,9.0,219.0,5.8,13.0,227.0,204.09,162.57
2018,5,20,10,15,11.5,240.5,5.85,13.15,250.5,226.39,180.28
2018,5,20,10,30,14.0,262.0,5.9,13.3,274.0,248.88,198.08
2018,5,20,10,45,30.5,314.0,5.95,13.45,341.5,321.97,256.41
2018,5,20,11,0,47.0,366.0,6.0,13.6,409.0,388.68,308.83
2018,5,20,11,15,135.0,389.5,6.05,13.75,516.5,507.83,403.8
2018,5,20,11,30,223.0,413.0,6.1,13.9,624.0,628.59,497.69
2018,5,20,11,45,284.0,417.5,6.15,14.05,687.5,694.33,548.16
2018,5,20,12,0,345.0,422.0,6.2,14.2,751.0,759.26,597.6
2018,5,20,12,15,404.0,407.0,6.25,14.2,791.5,810.93,637.27
2018,5,20,12,30,463.0,392.0,6.3,14.2,832.0,851.39,668.68
2018,5,20,12,45,376.5,416.5,6.35,14.25,772.0,778.1,612.4
2018,5,20,13,0,290.0,441.0,6.4,14.3,712.0,714.6,562.98
2018,5,20,13,15,238.5,442.0,6.45,14.2,662.0,661.56,522.5
2018,5,20,13,30,187.0,443.0,6.5,14.1,612.0,599.03,474.45
2018,5,20,13,45,171.0,427.5,6.6,14.0,579.0,563.8,448.06
2018,5,20,14,0,155.0,412.0,6.7,13.9,546.0,528.71,421.48
2018,5,20,14,15,112.0,366.5,6.7,13.7,461.5,443.17,354.8
2018,5,20,14,30,69.0,321.0,6.7,13.5,377.0,351.98,282.65
2018,5,20,14,45,93.0,310.5,6.7,13.3,382.5,356.45,287.63
2018,5,20,15,0,117.0,300.0,6.7,13.1,388.0,365.79,296.2
2018,5,20,15,15,90.0,267.5,6.7,13.1,333.0,304.36,246.71
2018,5,20,15,30,63.0,235.0,6.7,13.1,278.0,252.58,204.65
2018,5,20,15,45,31.5,174.5,6.65,12.85,196.0,175.68,141.67
2018,5,20,16,0,0.0,114.0,6.6,12.6,114.0,101.05,79.69
2018,5,20,16,15,15.0,144.5,6.6,12.5,152.0,134.77,108.29
2018,5,20,16,30,30.0,175.0,6.6,12.4,190.0,167.81,136.07
2018,5,20,16,45,60.5,166.5,6.6,12.3,193.0,167.95,135.83
2018,5,20,17,0,91.0,158.0,6.6,12.2,196.0,164.26,131.74
2018,5,20,17,15,189.5,134.5,6.6,12.15,200.5,160.76,124.61
2018,5,20,17,30,288.0,111.0,6.6,12.1,205.0,143.2,104.41
2018,5,20,17,45,287.5,93.0,6.6,12.05,173.0,106.99,73.91
2018,5,20,18,0,287.0,75.0,6.6,12.0,141.0,70.89,47.67
2018,5,20,18,15,230.5,61.0,6.6,11.95,105.5,46.05,35.35
2018,5,20,18,30,174.0,47.0,6.6,11.9,70.0,37.28,26.85
2018,5,20,18,45,100.0,31.0,6.55,11.9,43.0,24.92,13.5
2018,5,20,19,0,26.0,15.0,6.5,11.9,16.0,13.64,0.0
2018,5,20,19,15,13.0,7.5,6.4,11.9,8.0,6.82,0.0
2018,5,20,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.3,11.85,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.2,11.9,3.0,2.73,0.0
2018,5,21,5,15,0.5,7.5,3.15,11.95,7.5,6.58,0.0
2018,5,21,5,30,0.0,12.0,3.1,12.0,12.0,10.54,2.96
2018,5,21,5,45,0.0,19.5,3.0,12.1,19.5,17.15,9.43
2018,5,21,6,0,0.0,27.0,2.9,12.2,27.0,23.77,15.63
2018,5,21,6,15,0.0,43.0,2.8,12.3,43.0,37.93,27.09
2018,5,21,6,30,0.0,59.0,2.7,12.4,59.0,52.12,39.39
2018,5,21,6,45,8.0,93.0,2.6,12.55,96.0,82.63,65.09
2018,5,21,7,0,16.0,127.0,2.5,12.7,133.0,114.39,91.51
2018,5,21,7,15,19.5,149.0,2.4,12.9,157.5,136.0,109.28
2018,5,21,7,30,23.0,171.0,2.3,13.1,182.0,158.2,127.32
2018,5,21,7,45,33.0,197.5,2.2,13.3,215.0,189.28,152.34
2018,5,21,8,0,43.0,224.0,2.1,13.5,248.0,220.68,177.32
2018,5,21,8,15,57.0,250.5,2.15,13.8,285.5,255.5,204.77
2018,5,21,8,30,71.0,277.0,2.2,14.1,323.0,291.95,233.19
2018,5,21,8,45,107.5,302.5,2.25,14.4,377.5,343.06,273.08
2018,5,21,9,0,144.0,328.0,2.3,14.7,432.0,403.95,319.86
2018,5,21,9,15,274.0,307.0,2.45,15.0,518.5,492.65,389.41
2018,5,21,9,30,404.0,286.0,2.6,15.3,605.0,592.72,465.98
2018,5,21,9,45,432.0,296.5,2.75,15.55,650.5,642.67,502.32
2018,5,21,10,0,460.0,307.0,2.9,15.8,696.0,693.09,538.86
2018,5,21,10,15,439.0,325.5,3.05,15.95,706.5,709.04,549.39
2018,5,21,10,30,418.0,344.0,3.2,16.1,717.0,722.07,557.96
2018,5,21,10,45,249.5,382.5,3.35,16.25,606.5,607.94,470.86
2018,5,21,11,0,81.0,421.0,3.5,16.4,496.0,473.47,366.55
2018,5,21,11,15,51.5,375.0,3.65,16.5,423.0,402.72,313.05
2018,5,21,11,30,22.0,329.0,3.8,16.6,350.0,320.39,249.41
2018,5,21,11,45,18.5,306.5,3.95,16.65,324.0,296.35,230.99
2018,5,21,12,0,15.0,284.0,4.1,16.7,298.0,272.19,212.22
2018,5,21,12,15,19.5,313.0,4.3,16.65,331.5,303.48,236.87
2018,5,21,12,30,24.0,342.0,4.5,16.6,365.0,345.85,269.84
2018,5,21,12,45,36.0,376.0,4.7,16.55,410.0,389.77,304.13
2018,5,21,13,0,48.0,410.0,4.9,16.5,455.0,433.23,337.89
2018,5,21,13,15,38.0,380.5,5.1,16.35,415.5,393.82,308.05
2018,5,21,13,30,28.0,351.0,5.3,16.2,376.0,354.79,278.36
2018,5,21,13,45,27.5,342.0,5.45,16.05,366.0,344.27,270.81
2018,5,21,14,0,27.0,333.0,5.6,15.9,356.0,333.67,263.11
2018,5,21,14,15,23.0,308.0,5.7,15.7,327.0,297.01,234.85
2018,5,21,14,30,19.0,283.0,5.8,15.5,298.0,269.71,213.75
2018,5,21,14,45,16.5,264.5,5.9,15.3,277.5,249.84,198.44
2018,5,21,15,0,14.0,246.0,6.0,15.1,257.0,230.2,183.19
2018,5,21,15,15,12.0,228.0,6.0,15.1,237.0,211.6,168.54
2018,5,21,15,30,10.0,210.0,6.0,15.1,217.0,193.24,154.02
2018,5,21,15,45,8.0,193.5,6.05,14.6,199.0,176.48,140.99
2018,5,21,16,0,6.0,177.0,6.1,14.1,181.0,159.99,128.06
2018,5,21,16,15,5.0,164.0,6.1,13.85,167.0,147.31,118.06
2018,5,21,16,30,4.0,151.0,6.1,13.6,153.0,134.78,108.09
2018,5,21,16,45,11.0,146.5,6.1,13.3,151.5,132.5,106.52
2018,5,21,17,0,18.0,142.0,6.1,13.0,150.0,129.21,103.92
2018,5,21,17,15,51.0,129.5,6.05,12.8,147.5,124.05,98.51
2018,5,21,17,30,84.0,117.0,6.0,12.6,145.0,114.19,88.6
2018,5,21,17,45,83.5,101.5,5.95,12.35,125.0,93.71,71.32
2018,5,21,18,0,83.0,86.0,5.9,12.1,105.0,73.25,55.06
2018,5,21,18,15,55.0,66.0,5.85,11.95,77.5,54.13,42.55
2018,5,21,18,30,27.0,46.0,5.8,11.8,50.0,38.45,27.93
2018,5,21,18,45,16.0,29.5,5.7,11.65,31.5,25.08,13.99
2018,5,21,19,0,5.0,13.0,5.6,11.5,13.0,11.82,0.0
2018,5,21,19,15,2.5,6.5,5.55,11.5,6.5,5.91,0.0
2018,5,21,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.85,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.9,2.0,1.82,0.0
2018,5,22,5,15,2.0,3.5,4.1,12.0,3.5,3.13,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.1,5.0,4.38,0.0
2018,5,22,5,45,0.0,7.5,4.1,12.15,7.5,6.58,0.13
2018,5,22,6,0,0.0,10.0,4.1,12.2,10.0,8.78,2.21
2018,5,22,6,15,0.0,13.5,4.1,12.3,13.5,11.86,4.6
2018,5,22,6,30,0.0,17.0,4.1,12.4,17.0,14.94,7.3
2018,5,22,6,45,0.0,30.5,4.05,12.55,30.5,26.86,17.59
2018,5,22,7,0,0.0,44.0,4.0,12.7,44.0,38.81,27.82
2018,5,22,7,15,0.0,55.0,4.0,12.8,55.0,48.57,36.06
2018,5,22,7,30,0.0,66.0,4.0,12.9,66.0,58.35,44.22
2018,5,22,7,45,0.0,77.5,4.0,13.0,77.5,68.59,52.7
2018,5,22,8,0,0.0,89.0,4.0,13.1,89.0,78.85,61.11
2018,5,22,8,15,0.0,104.0,4.0,13.25,104.0,92.2,72.02
2018,5,22,8,30,0.0,119.0,4.0,13.4,119.0,105.6,82.87
2018,5,22,8,45,0.0,129.5,4.05,13.55,129.5,115.06,90.39
2018,5,22,9,0,0.0,140.0,4.1,13.7,140.0,124.56,97.91
2018,5,22,9,15,1.5,151.5,4.15,13.9,152.5,136.06,107.06
2018,5,22,9,30,3.0,163.0,4.2,14.1,165.0,147.74,116.31
2018,5,22,9,45,5.5,185.5,4.3,14.25,190.0,170.32,134.39
2018,5,22,10,0,8.0,208.0,4.4,14.4,215.0,193.17,152.56
2018,5,22,10,15,10.5,235.0,4.45,14.55,244.5,220.39,174.08
2018,5,22,10,30,13.0,262.0,4.5,14.7,274.0,247.87,195.64
2018,5,22,10,45,14.5,278.0,4.6,14.8,291.5,264.51,208.55
2018,5,22,11,0,16.0,294.0,4.7,14.9,309.0,281.2,221.5
2018,5,22,11,15,15.5,288.0,4.75,14.95,302.5,275.63,216.95
2018,5,22,11,30,15.0,282.0,4.8,15.0,296.0,269.94,212.38
2018,5,22,11,45,17.0,304.5,4.8,15.05,320.5,292.97,230.39
2018,5,22,12,0,19.0,327.0,4.8,15.1,345.0,315.97,248.25
2018,5,22,12,15,17.5,309.5,4.85,15.1,326.0,298.21,234.36
2018,5,22,12,30,16.0,292.0,4.9,15.1,307.0,280.36,220.46
2018,5,22,12,45,17.0,300.5,4.9,15.1,316.5,288.94,227.31
2018,5,22,13,0,18.0,309.0,4.9,15.1,326.0,297.37,234.03
2018,5,22,13,15,18.0,304.5,4.9,15.05,321.0,292.68,230.52
2018,5,22,13,30,18.0,300.0,4.9,15.0,316.0,287.89,226.99
2018,5,22,13,45,18.0,292.5,4.9,14.95,308.5,280.25,221.25
2018,5,22,14,0,18.0,285.0,4.9,14.9,301.0,272.54,215.47
2018,5,22,14,15,32.0,313.0,4.9,14.8,340.0,316.89,251.21
2018,5,22,14,30,46.0,341.0,4.9,14.7,379.0,352.37,279.69
2018,5,22,14,45,64.5,339.5,4.9,14.65,390.0,361.93,288.06
2018,5,22,15,0,83.0,338.0,4.9,14.6,401.0,369.7,295.01
2018,5,22,15,15,107.5,322.5,4.9,14.6,399.0,366.48,293.4
2018,5,22,15,30,132.0,307.0,4.9,14.6,397.0,366.17,293.87
2018,5,22,15,45,136.5,286.5,4.9,14.35,374.0,341.18,274.6
2018,5,22,16,0,141.0,266.0,4.9,14.1,351.0,315.54,254.5
2018,5,22,16,15,146.0,243.0,4.9,13.95,324.5,287.28,231.79
2018,5,22,16,30,151.0,220.0,4.9,13.8,298.0,258.41,208.08
2018,5,22,16,45,194.5,192.5,4.9,13.6,282.0,238.51,190.53
2018,5,22,17,0,238.0,165.0,4.9,13.4,266.0,214.81,168.65
2018,5,22,17,15,252.5,141.5,4.85,13.2,236.0,180.89,138.3
2018,5,22,17,30,267.0,118.0,4.8,13.0,206.0,145.38,106.63
2018,5,22,17,45,251.5,99.5,4.8,12.8,171.0,109.12,76.98
2018,5,22,18,0,236.0,81.0,4.8,12.6,136.0,74.96,52.3
2018,5,22,18,15,188.5,64.5,4.7,12.45,101.5,50.3,39.1
2018,5,22,18,30,141.0,48.0,4.6,12.3,67.0,37.97,27.52
2018,5,22,18,45,85.0,32.0,4.55,12.15,42.0,25.68,14.74
2018,5,22,19,0,29.0,16.0,4.5,12.0,17.0,13.6,0.0
2018,5,22,19,15,14.5,8.0,4.45,12.0,8.5,7.28,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
