Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.3,11.9,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.3,11.9,3.0,2.73,0.0
2018,5,23,5,15,3.0,5.0,3.3,12.0,5.0,4.47,0.0
2018,5,23,5,30,0.0,7.0,3.3,12.1,7.0,6.14,0.0
2018,5,23,5,45,0.0,11.5,3.3,12.2,11.5,10.09,3.24
2018,5,23,6,0,0.0,16.0,3.3,12.3,16.0,14.06,6.94
2018,5,23,6,15,0.0,30.0,3.3,12.4,30.0,26.41,17.17
2018,5,23,6,30,0.0,44.0,3.3,12.5,44.0,38.8,27.91
2018,5,23,6,45,17.0,92.5,3.3,12.6,99.0,83.83,65.71
2018,5,23,7,0,34.0,141.0,3.3,12.7,154.0,130.26,104.27
2018,5,23,7,15,67.5,168.0,3.35,12.85,199.0,166.76,133.74
2018,5,23,7,30,101.0,195.0,3.4,13.0,244.0,207.56,166.93
2018,5,23,7,45,102.5,217.0,3.5,13.15,271.0,234.85,189.39
2018,5,23,8,0,104.0,239.0,3.6,13.3,298.0,262.33,211.67
2018,5,23,8,15,58.0,218.0,3.65,13.5,251.5,226.51,182.36
2018,5,23,8,30,12.0,197.0,3.7,13.7,205.0,181.98,145.41
2018,5,23,8,45,18.5,231.0,3.8,13.9,244.0,217.48,173.88
2018,5,23,9,0,25.0,265.0,3.9,14.1,283.0,253.82,202.57
2018,5,23,9,15,52.5,306.5,3.95,14.3,347.0,319.14,254.31
2018,5,23,9,30,80.0,348.0,4.0,14.5,411.0,382.08,303.3
2018,5,23,9,45,79.5,357.0,4.05,14.65,422.0,394.35,312.05
2018,5,23,10,0,79.0,366.0,4.1,14.8,433.0,406.28,320.69
2018,5,23,10,15,54.0,356.0,4.15,14.9,402.5,378.69,298.3
2018,5,23,10,30,29.0,346.0,4.2,15.0,372.0,349.31,274.52
2018,5,23,10,45,39.0,370.0,4.25,15.1,405.5,382.9,300.51
2018,5,23,11,0,49.0,394.0,4.3,15.2,439.0,416.87,326.43
2018,5,23,11,15,84.0,429.0,4.25,15.2,508.0,485.38,379.06
2018,5,23,11,30,119.0,464.0,4.2,15.2,577.0,566.25,439.76
2018,5,23,11,45,199.0,453.0,4.2,15.25,643.0,634.05,491.91
2018,5,23,12,0,279.0,442.0,4.2,15.3,709.0,712.69,550.99
2018,5,23,12,15,334.0,414.0,4.15,15.3,733.0,738.24,570.8
2018,5,23,12,30,389.0,386.0,4.1,15.3,757.0,771.8,596.34
2018,5,23,12,45,596.0,280.5,4.05,15.35,842.5,864.75,668.61
2018,5,23,13,0,803.0,175.0,4.0,15.4,928.0,942.73,725.02
2018,5,23,13,15,821.5,163.0,4.05,15.35,921.5,934.6,719.62
2018,5,23,13,30,840.0,151.0,4.1,15.3,915.0,922.39,712.1
2018,5,23,13,45,809.5,160.5,4.1,15.3,881.0,884.07,685.81
2018,5,23,14,0,779.0,170.0,4.1,15.3,847.0,844.0,658.28
2018,5,23,14,15,837.0,137.5,4.15,15.25,841.5,834.76,653.14
2018,5,23,14,30,895.0,105.0,4.2,15.2,836.0,813.6,639.25
2018,5,23,14,45,859.0,111.5,4.25,15.15,787.5,758.73,600.74
2018,5,23,15,0,823.0,118.0,4.3,15.1,739.0,707.4,563.68
2018,5,23,15,15,642.0,157.0,4.3,15.1,625.0,588.42,471.37
2018,5,23,15,30,461.0,196.0,4.3,15.1,511.0,477.81,383.93
2018,5,23,15,45,564.0,161.5,4.4,14.85,520.5,482.25,388.27
2018,5,23,16,0,667.0,127.0,4.5,14.6,530.0,471.33,378.79
2018,5,23,16,15,726.0,106.0,4.55,14.4,511.0,440.54,351.7
2018,5,23,16,30,785.0,85.0,4.6,14.2,492.0,403.64,317.85
2018,5,23,16,45,758.0,81.5,4.6,14.0,441.0,344.21,265.22
2018,5,23,17,0,731.0,78.0,4.6,13.8,390.0,286.77,213.33
2018,5,23,17,15,693.0,73.0,4.6,13.55,338.0,225.3,158.43
2018,5,23,17,30,655.0,68.0,4.6,13.3,286.0,169.85,109.99
2018,5,23,17,45,583.5,63.5,4.6,13.05,233.0,115.39,67.87
2018,5,23,18,0,512.0,59.0,4.6,12.8,180.0,69.44,40.08
2018,5,23,18,15,273.0,47.5,4.55,12.6,110.5,35.84,26.28
2018,5,23,18,30,34.0,36.0,4.5,12.4,41.0,30.31,20.88
2018,5,23,18,45,21.0,23.0,4.45,12.2,25.5,20.3,10.67
2018,5,23,19,0,8.0,10.0,4.4,12.0,10.0,8.97,0.0
2018,5,23,19,15,4.0,5.0,4.4,11.95,5.0,4.55,0.0
2018,5,23,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,2.55,11.35,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,2.5,11.4,1.0,0.91,0.0
2018,5,24,5,15,1.5,4.5,2.4,11.55,4.5,4.02,0.0
2018,5,24,5,30,0.0,8.0,2.3,11.7,8.0,7.02,0.2
2018,5,24,5,45,17.0,15.5,2.2,11.8,19.0,13.83,6.57
2018,5,24,6,0,34.0,23.0,2.1,11.9,30.0,20.25,12.54
2018,5,24,6,15,27.5,41.0,2.05,12.05,47.5,38.05,26.4
2018,5,24,6,30,21.0,59.0,2.0,12.2,65.0,54.48,40.53
2018,5,24,6,45,20.5,95.0,1.95,12.35,102.0,86.36,67.74
2018,5,24,7,0,20.0,131.0,1.9,12.5,139.0,118.63,94.93
2018,5,24,7,15,10.5,131.0,1.95,12.7,135.0,117.9,94.35
2018,5,24,7,30,1.0,131.0,2.0,12.9,131.0,115.69,92.39
2018,5,24,7,45,8.5,163.5,2.0,13.1,168.0,147.61,118.42
2018,5,24,8,0,16.0,196.0,2.0,13.3,205.0,180.67,144.99
2018,5,24,8,15,37.5,229.5,2.05,13.5,253.0,225.95,181.2
2018,5,24,8,30,59.0,263.0,2.1,13.7,301.0,271.72,217.35
2018,5,24,8,45,102.0,298.0,2.15,13.9,369.5,334.69,266.86
2018,5,24,9,0,145.0,333.0,2.2,14.1,438.0,408.05,323.45
2018,5,24,9,15,139.0,352.0,2.3,14.3,457.0,429.92,339.2
2018,5,24,9,30,133.0,371.0,2.4,14.5,476.0,450.93,354.38
2018,5,24,9,45,125.0,389.5,2.45,14.7,491.5,469.06,367.07
2018,5,24,10,0,117.0,408.0,2.5,14.9,507.0,486.23,378.94
2018,5,24,10,15,129.0,420.5,2.6,15.0,533.0,513.88,399.44
2018,5,24,10,30,141.0,433.0,2.7,15.1,559.0,541.69,419.91
2018,5,24,10,45,79.0,338.0,2.8,15.25,409.0,388.17,303.58
2018,5,24,11,0,17.0,243.0,2.9,15.4,259.0,242.22,189.43
2018,5,24,11,15,13.5,232.0,3.0,15.4,244.5,222.02,173.77
2018,5,24,11,30,10.0,221.0,3.1,15.4,230.0,208.88,163.29
2018,5,24,11,45,88.5,305.0,3.2,15.45,389.5,382.75,301.21
2018,5,24,12,0,167.0,389.0,3.3,15.5,549.0,541.11,421.61
2018,5,24,12,15,251.0,414.0,3.45,15.45,654.0,657.43,508.56
2018,5,24,12,30,335.0,439.0,3.6,15.4,759.0,761.05,584.78
2018,5,24,12,45,211.5,428.0,3.75,15.3,629.5,618.4,478.95
2018,5,24,13,0,88.0,417.0,3.9,15.2,500.0,476.8,371.41
2018,5,24,13,15,78.5,418.0,3.95,15.0,491.0,466.85,364.67
2018,5,24,13,30,69.0,419.0,4.0,14.8,482.0,456.8,357.32
2018,5,24,13,45,66.5,404.5,4.05,14.65,464.0,437.99,343.6
2018,5,24,14,0,64.0,390.0,4.1,14.5,446.0,419.06,329.77
2018,5,24,14,15,81.0,383.5,4.05,14.35,451.5,423.7,334.43
2018,5,24,14,30,98.0,377.0,4.0,14.2,457.0,426.87,337.86
2018,5,24,14,45,99.5,359.5,4.0,14.05,437.5,406.47,322.8
2018,5,24,15,0,101.0,342.0,4.0,13.9,418.0,385.71,307.41
2018,5,24,15,15,230.5,302.5,4.0,13.9,464.0,441.12,353.53
2018,5,24,15,30,360.0,263.0,4.0,13.9,510.0,471.03,378.44
2018,5,24,15,45,429.0,228.0,3.9,13.75,502.5,463.2,372.41
2018,5,24,16,0,498.0,193.0,3.8,13.6,495.0,441.81,354.95
2018,5,24,16,15,506.0,174.5,3.75,13.55,459.0,399.07,319.3
2018,5,24,16,30,514.0,156.0,3.7,13.5,423.0,354.64,281.24
2018,5,24,16,45,429.0,153.5,3.65,13.45,361.0,290.35,227.63
2018,5,24,17,0,344.0,151.0,3.6,13.4,299.0,233.44,180.4
2018,5,24,17,15,372.0,128.0,3.6,13.3,269.0,197.79,147.5
2018,5,24,17,30,400.0,105.0,3.6,13.2,239.0,157.16,110.43
2018,5,24,17,45,356.0,92.0,3.6,13.1,196.0,113.68,76.14
2018,5,24,18,0,312.0,79.0,3.6,13.0,153.0,75.51,50.53
2018,5,24,18,15,250.0,64.0,3.5,12.9,114.5,48.2,37.23
2018,5,24,18,30,188.0,49.0,3.4,12.8,76.0,37.52,27.17
2018,5,24,18,45,122.0,34.0,3.35,12.7,49.0,27.27,16.46
2018,5,24,19,0,56.0,19.0,3.3,12.6,22.0,15.49,0.0
2018,5,24,19,15,28.0,9.5,3.25,12.55,11.0,8.64,0.0
2018,5,24,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,25,4,45,1.5,2.5,2.95,12.25,2.5,0.0,0.0
2018,5,25,5,0,3.0,5.0,3.0,12.3,5.0,4.55,0.0
2018,5,25,5,15,14.0,17.5,3.0,12.4,19.0,15.31,0.0
2018,5,25,5,30,25.0,30.0,3.0,12.5,33.0,25.88,15.95
2018,5,25,5,45,50.0,47.5,3.05,12.6,56.5,38.96,28.61
2018,5,25,6,0,75.0,65.0,3.1,12.7,80.0,52.43,41.12
2018,5,25,6,15,65.5,80.5,3.1,12.85,96.0,69.92,52.35
2018,5,25,6,30,56.0,96.0,3.1,13.0,112.0,88.35,67.7
2018,5,25,6,45,43.5,112.0,3.1,13.15,126.0,104.25,81.68
2018,5,25,7,0,31.0,128.0,3.1,13.3,140.0,118.72,94.38
2018,5,25,7,15,23.0,138.0,3.1,13.5,147.5,128.03,102.31
2018,5,25,7,30,15.0,148.0,3.1,13.7,155.0,135.36,108.34
2018,5,25,7,45,7.5,110.5,3.15,13.9,114.0,100.82,79.37
2018,5,25,8,0,0.0,73.0,3.2,14.1,73.0,64.62,48.9
2018,5,25,8,15,0.0,88.0,3.2,14.3,88.0,77.99,59.89
2018,5,25,8,30,0.0,103.0,3.2,14.5,103.0,91.37,70.73
2018,5,25,8,45,0.0,109.0,3.2,14.7,109.0,96.77,74.91
2018,5,25,9,0,0.0,115.0,3.2,14.9,115.0,102.19,79.11
2018,5,25,9,15,2.5,145.0,3.2,15.05,147.0,130.91,102.36
2018,5,25,9,30,5.0,175.0,3.2,15.2,179.0,160.01,125.64
2018,5,25,9,45,6.0,187.5,3.2,15.3,192.5,172.45,135.34
2018,5,25,10,0,7.0,200.0,3.2,15.4,206.0,184.98,145.11
2018,5,25,10,15,22.5,274.5,3.3,15.5,294.5,273.9,215.55
2018,5,25,10,30,38.0,349.0,3.4,15.6,383.0,359.71,281.84
2018,5,25,10,45,28.5,327.0,3.45,15.65,353.0,331.67,259.48
2018,5,25,11,0,19.0,305.0,3.5,15.7,323.0,293.93,229.91
2018,5,25,11,15,16.0,278.0,3.55,15.7,293.0,266.66,208.64
2018,5,25,11,30,13.0,251.0,3.6,15.7,263.0,239.25,187.14
2018,5,25,11,45,11.0,228.5,3.65,15.7,239.0,216.84,169.5
2018,5,25,12,0,9.0,206.0,3.7,15.7,215.0,194.38,151.72
2018,5,25,12,15,9.5,209.5,3.75,15.75,219.0,198.06,154.68
2018,5,25,12,30,10.0,213.0,3.8,15.8,223.0,201.66,157.54
2018,5,25,12,45,14.0,253.5,3.85,15.8,267.0,242.46,189.87
2018,5,25,13,0,18.0,294.0,3.9,15.8,311.0,283.25,221.86
2018,5,25,13,15,20.0,308.5,3.9,15.75,327.0,298.0,233.45
2018,5,25,13,30,22.0,323.0,3.9,15.7,343.0,312.55,244.96
2018,5,25,13,45,18.5,293.5,3.9,15.7,310.0,281.39,220.82
2018,5,25,14,0,15.0,264.0,3.9,15.7,277.0,250.52,196.84
2018,5,25,14,15,13.0,243.5,3.85,15.65,254.5,229.4,180.46
2018,5,25,14,30,11.0,223.0,3.8,15.6,232.0,208.48,164.12
2018,5,25,14,45,16.0,239.0,3.75,15.6,251.5,226.04,178.52
2018,5,25,15,0,21.0,255.0,3.7,15.6,271.0,243.07,192.41
2018,5,25,15,15,18.5,241.0,3.7,15.6,254.5,227.43,180.23
2018,5,25,15,30,16.0,227.0,3.7,15.6,238.0,212.02,168.25
2018,5,25,15,45,59.0,241.5,3.55,15.45,278.0,251.45,200.84
2018,5,25,16,0,102.0,256.0,3.4,15.3,318.0,282.15,225.71
2018,5,25,16,15,177.5,233.0,3.35,15.2,330.0,292.58,233.93
2018,5,25,16,30,253.0,210.0,3.3,15.1,342.0,293.21,233.11
2018,5,25,16,45,238.5,186.0,3.25,15.0,300.5,249.79,197.01
2018,5,25,17,0,224.0,162.0,3.2,14.9,259.0,208.02,161.92
2018,5,25,17,15,310.5,128.5,3.2,14.75,244.0,183.35,137.02
2018,5,25,17,30,397.0,95.0,3.2,14.6,229.0,148.39,102.63
2018,5,25,17,45,408.0,81.0,3.2,14.45,198.5,110.48,70.79
2018,5,25,18,0,419.0,67.0,3.2,14.3,168.0,72.48,44.73
2018,5,25,18,15,359.0,56.0,3.25,14.1,128.0,42.47,32.01
2018,5,25,18,30,299.0,45.0,3.3,13.9,88.0,34.67,24.6
2018,5,25,18,45,193.0,32.5,3.35,13.7,56.0,25.34,15.01
2018,5,25,19,0,87.0,20.0,3.4,13.5,24.0,16.29,0.0
2018,5,25,19,15,43.5,10.0,3.5,13.35,12.0,9.1,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,4.7,12.5,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,4.8,12.5,1.0,0.91,0.0
2018,5,26,5,15,57.0,13.0,4.85,12.55,19.0,10.12,0.0
2018,5,26,5,30,114.0,25.0,4.9,12.6,37.0,19.25,10.46
2018,5,26,5,45,139.0,27.0,4.95,12.7,49.5,20.42,12.32
2018,5,26,6,0,164.0,29.0,5.0,12.8,62.0,21.59,13.65
2018,5,26,6,15,82.5,34.5,5.0,12.9,51.0,33.18,20.38
2018,5,26,6,30,1.0,40.0,5.0,13.0,40.0,35.38,24.84
2018,5,26,6,45,18.0,79.0,4.95,13.05,86.0,72.6,55.98
2018,5,26,7,0,35.0,118.0,4.9,13.1,132.0,111.32,88.19
2018,5,26,7,15,62.0,155.0,4.85,13.2,183.5,153.91,123.21
2018,5,26,7,30,89.0,192.0,4.8,13.3,235.0,200.27,161.27
2018,5,26,7,45,67.5,207.0,4.75,13.35,241.5,211.19,170.57
2018,5,26,8,0,46.0,222.0,4.7,13.4,248.0,219.59,177.35
2018,5,26,8,15,28.5,214.5,4.6,13.5,231.0,207.57,167.09
2018,5,26,8,30,11.0,207.0,4.5,13.6,214.0,190.18,152.32
2018,5,26,8,45,10.5,213.5,4.4,13.7,220.5,196.63,157.13
2018,5,26,9,0,10.0,220.0,4.3,13.8,227.0,202.97,161.81
2018,5,26,9,15,9.5,219.0,4.2,13.85,226.0,202.46,161.0
2018,5,26,9,30,9.0,218.0,4.1,13.9,225.0,201.83,160.13
2018,5,26,9,45,11.0,235.0,4.0,14.0,244.0,219.43,173.92
2018,5,26,10,0,13.0,252.0,3.9,14.1,263.0,237.21,187.75
2018,5,26,10,15,15.0,271.0,3.85,14.25,284.0,256.98,203.05
2018,5,26,10,30,17.0,290.0,3.8,14.4,305.0,276.89,218.36
2018,5,26,10,45,16.0,286.5,3.7,14.55,301.0,273.43,215.21
2018,5,26,11,0,15.0,283.0,3.6,14.7,297.0,269.83,212.04
2018,5,26,11,15,15.0,287.0,3.65,14.8,301.0,273.96,215.1
2018,5,26,11,30,15.0,291.0,3.7,14.9,305.0,278.01,218.1
2018,5,26,11,45,16.5,305.5,3.75,15.0,321.0,293.12,229.77
2018,5,26,12,0,18.0,320.0,3.8,15.1,337.0,308.16,241.35
2018,5,26,12,15,23.0,345.5,3.95,15.2,367.5,347.64,271.94
2018,5,26,12,30,28.0,371.0,4.1,15.3,398.0,376.81,294.38
2018,5,26,12,45,49.0,402.0,4.2,15.35,448.5,426.23,332.85
2018,5,26,13,0,70.0,433.0,4.3,15.4,499.0,474.9,370.36
2018,5,26,13,15,97.5,439.5,4.45,15.45,529.5,504.67,393.96
2018,5,26,13,30,125.0,446.0,4.6,15.5,560.0,543.06,423.94
2018,5,26,13,45,263.0,388.0,4.75,15.55,620.0,613.21,481.42
2018,5,26,14,0,401.0,330.0,4.9,15.6,680.0,674.72,531.51
2018,5,26,14,15,606.5,239.0,5.05,15.55,747.0,744.92,589.53
2018,5,26,14,30,812.0,148.0,5.2,15.5,814.0,793.53,629.84
2018,5,26,14,45,825.0,137.0,5.35,15.45,788.0,760.82,607.15
2018,5,26,15,0,838.0,126.0,5.5,15.4,762.0,724.41,580.67
2018,5,26,15,15,496.5,191.5,5.5,15.4,563.0,519.95,419.34
2018,5,26,15,30,155.0,257.0,5.5,15.4,364.0,333.84,268.21
2018,5,26,15,45,107.5,254.5,5.65,15.2,326.5,295.13,237.35
2018,5,26,16,0,60.0,252.0,5.8,15.0,289.0,256.86,206.55
2018,5,26,16,15,94.5,233.0,5.85,14.8,285.0,251.07,202.3
2018,5,26,16,30,129.0,214.0,5.9,14.6,281.0,243.87,196.19
2018,5,26,16,45,162.5,188.5,5.9,14.45,264.5,223.7,178.63
2018,5,26,17,0,196.0,163.0,5.9,14.3,248.0,199.78,157.05
2018,5,26,17,15,338.0,131.5,5.85,14.1,255.0,192.95,144.88
2018,5,26,17,30,480.0,100.0,5.8,13.9,262.0,166.72,114.97
2018,5,26,17,45,466.0,87.5,5.75,13.7,223.5,122.17,78.49
2018,5,26,18,0,452.0,75.0,5.7,13.5,185.0,79.22,49.63
2018,5,26,18,15,369.0,64.5,5.55,13.35,140.5,48.9,37.81
2018,5,26,18,30,286.0,54.0,5.4,13.2,96.0,41.58,30.73
2018,5,26,18,45,184.0,39.0,5.25,13.05,62.0,30.45,19.4
2018,5,26,19,0,82.0,24.0,5.1,12.9,28.0,19.28,0.0
2018,5,26,19,15,41.0,12.0,5.0,12.85,14.0,10.91,0.0
2018,5,26,19,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,27,4,45,11.0,3.5,2.05,12.0,3.5,0.0,0.0
2018,5,27,5,0,22.0,7.0,2.0,12.1,7.0,6.37,0.0
2018,5,27,5,15,75.5,18.0,2.0,12.4,25.0,14.83,0.0
2018,5,27,5,30,129.0,29.0,2.0,12.7,43.0,22.37,13.17
2018,5,27,5,45,124.5,34.0,2.0,12.95,53.0,27.62,18.68
2018,5,27,6,0,120.0,39.0,2.0,13.2,63.0,31.4,22.41
2018,5,27,6,15,60.0,50.0,1.9,13.5,62.0,46.12,32.15
2018,5,27,6,30,0.0,61.0,1.8,13.8,61.0,53.89,40.68
2018,5,27,6,45,5.5,91.0,1.75,14.05,93.0,80.52,62.99
2018,5,27,7,0,11.0,121.0,1.7,14.3,125.0,108.06,85.73
2018,5,27,7,15,46.5,160.0,1.7,14.65,182.0,153.41,122.03
2018,5,27,7,30,82.0,199.0,1.7,15.0,239.0,203.58,162.05
2018,5,27,7,45,90.5,222.5,1.7,15.3,271.0,233.94,186.17
2018,5,27,8,0,99.0,246.0,1.7,15.6,303.0,265.33,210.82
2018,5,27,8,15,106.5,269.5,1.8,15.85,335.5,297.14,235.59
2018,5,27,8,30,114.0,293.0,1.9,16.1,368.0,334.26,264.11
2018,5,27,8,45,149.5,314.5,2.0,16.35,419.5,383.73,302.1
2018,5,27,9,0,185.0,336.0,2.1,16.6,471.0,436.33,341.95
2018,5,27,9,15,229.5,346.0,2.2,16.8,522.5,487.46,380.55
2018,5,27,9,30,274.0,356.0,2.3,17.0,574.0,548.75,426.09
2018,5,27,9,45,348.0,345.5,2.4,17.25,634.0,609.85,471.68
2018,5,27,10,0,422.0,335.0,2.5,17.5,694.0,682.88,525.02
2018,5,27,10,15,418.5,350.0,2.55,17.65,715.5,709.35,542.67
2018,5,27,10,30,415.0,365.0,2.6,17.8,737.0,733.96,559.19
2018,5,27,10,45,353.0,401.0,2.7,17.95,722.5,715.51,544.16
2018,5,27,11,0,291.0,437.0,2.8,18.1,708.0,701.58,532.33
2018,5,27,11,15,468.0,349.0,2.9,18.2,791.5,798.62,606.04
2018,5,27,11,30,645.0,261.0,3.0,18.3,875.0,890.23,673.87
2018,5,27,11,45,577.5,300.5,3.05,18.45,852.5,868.03,655.67
2018,5,27,12,0,510.0,340.0,3.1,18.6,830.0,843.63,636.81
2018,5,27,12,15,490.0,349.5,3.25,18.65,819.5,833.36,630.06
2018,5,27,12,30,470.0,359.0,3.4,18.7,809.0,820.75,621.53
2018,5,27,12,45,626.0,272.5,3.5,18.75,865.5,882.2,669.55
2018,5,27,13,0,782.0,186.0,3.6,18.8,922.0,929.91,704.34
2018,5,27,13,15,842.0,150.5,3.65,18.8,930.5,927.89,703.33
2018,5,27,13,30,902.0,115.0,3.7,18.8,939.0,931.84,706.92
2018,5,27,13,45,896.5,114.0,3.8,18.75,915.0,904.66,689.5
2018,5,27,14,0,891.0,113.0,3.9,18.7,891.0,874.41,670.05
2018,5,27,14,15,884.5,111.5,3.9,18.65,861.0,839.95,647.01
2018,5,27,14,30,878.0,110.0,3.9,18.6,831.0,802.81,621.92
2018,5,27,14,45,869.0,107.5,3.9,18.55,795.0,760.35,592.8
2018,5,27,15,0,860.0,105.0,3.9,18.5,759.0,715.8,561.61
2018,5,27,15,15,847.5,103.5,3.9,18.5,718.0,668.03,525.78
2018,5,27,15,30,835.0,102.0,3.9,18.5,677.0,618.94,488.1
2018,5,27,15,45,820.5,98.5,3.8,18.3,632.0,566.77,447.22
2018,5,27,16,0,806.0,95.0,3.7,18.1,587.0,512.39,403.53
2018,5,27,16,15,787.0,91.5,3.6,17.9,539.0,455.66,356.75
2018,5,27,16,30,768.0,88.0,3.5,17.7,491.0,399.44,309.0
2018,5,27,16,45,742.0,84.0,3.4,17.5,441.0,341.08,258.42
2018,5,27,17,0,716.0,80.0,3.3,17.3,391.0,284.61,208.44
2018,5,27,17,15,679.5,75.5,3.2,17.0,340.5,224.94,156.14
2018,5,27,17,30,643.0,71.0,3.1,16.7,290.0,171.15,109.93
2018,5,27,17,45,591.5,65.0,2.95,16.4,240.5,118.36,68.92
2018,5,27,18,0,540.0,59.0,2.8,16.1,191.0,71.61,40.15
2018,5,27,18,15,462.5,51.5,2.7,15.75,146.0,39.92,29.59
2018,5,27,18,30,385.0,44.0,2.6,15.4,101.0,35.21,24.98
2018,5,27,18,45,269.0,33.0,2.45,15.05,65.5,27.02,16.6
2018,5,27,19,0,153.0,22.0,2.3,14.7,30.0,17.41,0.0
2018,5,27,19,15,76.5,11.0,2.2,14.55,15.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.35,12.9,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.4,13.0,10.0,8.19,0.0
2018,5,28,5,15,176.0,22.0,1.4,13.25,38.5,17.38,0.0
2018,5,28,5,30,296.0,35.0,1.4,13.5,67.0,28.69,18.47
2018,5,28,5,45,367.5,45.0,1.4,13.8,105.5,35.79,25.79
2018,5,28,6,0,439.0,55.0,1.4,14.1,144.0,42.62,32.28
2018,5,28,6,15,523.0,60.0,1.35,14.45,195.0,75.27,42.68
2018,5,28,6,30,607.0,65.0,1.3,14.8,246.0,124.14,73.16
2018,5,28,6,45,650.5,69.5,1.25,15.2,296.5,175.39,113.7
2018,5,28,7,0,694.0,74.0,1.2,15.6,347.0,233.8,163.33
2018,5,28,7,15,725.0,78.0,1.2,16.1,398.0,289.84,212.27
2018,5,28,7,30,756.0,82.0,1.2,16.6,449.0,348.59,262.8
2018,5,28,7,45,780.5,84.5,1.15,17.1,499.0,405.65,310.64
2018,5,28,8,0,805.0,87.0,1.1,17.6,549.0,464.03,357.76
2018,5,28,8,15,823.0,89.5,1.15,18.0,596.0,520.05,402.04
2018,5,28,8,30,841.0,92.0,1.2,18.4,643.0,575.28,444.27
2018,5,28,8,45,855.0,94.0,1.25,18.75,686.5,627.47,483.05
2018,5,28,9,0,869.0,96.0,1.3,19.1,730.0,678.68,519.99
2018,5,28,9,15,877.0,99.0,1.35,19.4,768.0,725.36,552.67
2018,5,28,9,30,885.0,102.0,1.4,19.7,806.0,770.02,581.76
2018,5,28,9,45,890.5,105.0,1.5,20.0,838.5,810.49,608.2
2018,5,28,10,0,896.0,108.0,1.6,20.3,871.0,848.35,632.7
2018,5,28,10,15,902.0,109.0,1.7,20.45,898.0,881.9,654.58
2018,5,28,10,30,908.0,110.0,1.8,20.6,925.0,912.52,674.48
2018,5,28,10,45,912.0,111.0,1.9,20.8,945.0,938.24,691.03
2018,5,28,11,0,916.0,112.0,2.0,21.0,965.0,960.64,705.47
2018,5,28,11,15,918.5,112.5,2.1,21.1,978.0,977.73,716.79
2018,5,28,11,30,921.0,113.0,2.2,21.2,991.0,991.29,725.93
2018,5,28,11,45,921.5,114.0,2.3,21.25,996.5,999.82,732.07
2018,5,28,12,0,922.0,115.0,2.4,21.3,1002.0,1004.72,735.98
2018,5,28,12,15,922.0,114.5,2.5,21.35,1000.0,1004.06,736.39
2018,5,28,12,30,922.0,114.0,2.6,21.4,998.0,999.75,734.56
2018,5,28,12,45,920.0,114.0,2.7,21.4,988.5,990.39,729.64
2018,5,28,13,0,918.0,114.0,2.8,21.4,979.0,977.44,722.43
2018,5,28,13,15,914.5,113.0,2.95,21.35,962.0,958.6,711.89
2018,5,28,13,30,911.0,112.0,3.1,21.3,945.0,936.33,698.98
2018,5,28,13,45,905.0,111.5,3.2,21.3,921.0,909.04,682.07
2018,5,28,14,0,899.0,111.0,3.3,21.3,897.0,878.67,662.96
2018,5,28,14,15,892.0,110.0,3.35,21.2,867.0,844.1,640.74
2018,5,28,14,30,885.0,109.0,3.4,21.1,837.0,806.85,616.46
2018,5,28,14,45,875.5,107.5,3.45,21.05,801.0,764.79,588.39
2018,5,28,15,0,866.0,106.0,3.5,21.0,765.0,720.65,558.21
2018,5,28,15,15,854.0,103.5,3.5,21.0,723.5,672.06,522.37
2018,5,28,15,30,842.0,101.0,3.5,21.0,682.0,622.1,484.65
2018,5,28,15,45,826.0,98.0,3.5,20.75,636.5,569.23,444.14
2018,5,28,16,0,810.0,95.0,3.5,20.5,591.0,514.35,400.89
2018,5,28,16,15,790.5,92.0,3.45,20.3,543.0,457.73,354.78
2018,5,28,16,30,771.0,89.0,3.4,20.1,495.0,401.64,307.7
2018,5,28,16,45,744.5,85.0,3.35,19.85,444.5,342.99,257.5
2018,5,28,17,0,718.0,81.0,3.3,19.6,394.0,286.27,207.88
2018,5,28,17,15,682.5,76.5,3.2,19.25,343.5,226.72,156.12
2018,5,28,17,30,647.0,72.0,3.1,18.9,293.0,172.94,110.29
2018,5,28,17,45,596.5,66.0,3.0,18.5,243.5,120.03,69.48
2018,5,28,18,0,546.0,60.0,2.9,18.1,194.0,73.03,40.71
2018,5,28,18,15,470.0,52.0,2.8,17.6,148.5,40.3,29.69
2018,5,28,18,30,394.0,44.0,2.7,17.1,103.0,35.13,24.76
2018,5,28,18,45,278.5,33.0,2.55,16.65,67.0,26.94,16.53
2018,5,28,19,0,163.0,22.0,2.4,16.2,31.0,17.4,0.0
2018,5,28,19,15,81.5,11.0,2.35,16.0,15.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,4,45,26.0,5.5,2.15,13.4,6.0,0.0,0.0
2018,5,29,5,0,52.0,11.0,2.3,13.5,12.0,10.01,0.0
2018,5,29,5,15,160.0,24.5,2.4,13.75,39.5,19.35,1.46
2018,5,29,5,30,268.0,38.0,2.5,14.0,67.0,29.67,19.29
2018,5,29,5,45,344.5,47.5,2.6,14.25,104.5,37.95,27.62
2018,5,29,6,0,421.0,57.0,2.7,14.5,142.0,44.25,33.65
2018,5,29,6,15,501.5,64.0,2.65,14.8,193.5,77.23,45.03
2018,5,29,6,30,582.0,71.0,2.6,15.1,245.0,126.06,75.91
2018,5,29,6,45,626.5,76.5,2.6,15.45,295.5,176.86,116.18
2018,5,29,7,0,671.0,82.0,2.6,15.8,346.0,232.58,163.83
2018,5,29,7,15,703.0,86.0,2.65,16.1,397.0,287.89,212.75
2018,5,29,7,30,735.0,90.0,2.7,16.4,448.0,348.01,265.23
2018,5,29,7,45,758.5,94.0,2.7,16.65,497.5,404.91,314.27
2018,5,29,8,0,782.0,98.0,2.7,16.9,547.0,463.1,362.92
2018,5,29,8,15,800.0,100.5,2.8,17.2,593.5,517.96,407.78
2018,5,29,8,30,818.0,103.0,2.9,17.5,640.0,572.88,451.37
2018,5,29,8,45,831.5,106.5,3.0,17.75,683.5,625.78,492.27
2018,5,29,9,0,845.0,110.0,3.1,18.0,727.0,675.17,529.61
2018,5,29,9,15,860.5,109.0,3.2,18.2,766.5,722.32,564.65
2018,5,29,9,30,876.0,108.0,3.3,18.4,806.0,768.09,596.51
2018,5,29,9,45,890.0,106.0,3.4,18.6,840.5,810.07,625.09
2018,5,29,10,0,904.0,104.0,3.5,18.8,875.0,850.02,652.03
2018,5,29,10,15,909.0,106.0,3.6,18.95,902.0,883.92,674.72
2018,5,29,10,30,914.0,108.0,3.7,19.1,929.0,914.81,695.28
2018,5,29,10,45,917.5,109.5,3.85,19.25,949.0,940.71,712.68
2018,5,29,11,0,921.0,111.0,4.0,19.4,969.0,963.25,727.83
2018,5,29,11,15,923.0,112.0,4.15,19.45,982.0,980.44,739.69
2018,5,29,11,30,925.0,113.0,4.3,19.5,995.0,994.07,749.24
2018,5,29,11,45,925.0,114.0,4.45,19.55,1000.5,1002.18,755.29
2018,5,29,12,0,925.0,115.0,4.6,19.6,1006.0,1006.64,759.36
2018,5,29,12,15,923.0,116.5,4.8,19.55,1004.0,1006.0,760.78
2018,5,29,12,30,921.0,118.0,5.0,19.5,1002.0,1001.73,759.76
2018,5,29,12,45,917.0,120.0,5.2,19.4,992.5,992.43,755.44
2018,5,29,13,0,913.0,122.0,5.4,19.3,983.0,979.6,748.66
2018,5,29,13,15,908.5,122.5,5.65,19.1,966.5,961.42,738.69
2018,5,29,13,30,904.0,123.0,5.9,18.9,950.0,939.87,726.18
2018,5,29,13,45,896.5,123.5,6.1,18.75,926.0,912.44,708.87
2018,5,29,14,0,889.0,124.0,6.3,18.6,902.0,882.04,689.21
2018,5,29,14,15,881.0,123.5,6.45,18.35,872.0,847.48,666.32
2018,5,29,14,30,873.0,123.0,6.6,18.1,842.0,810.34,641.25
2018,5,29,14,45,862.0,122.0,6.7,17.85,806.0,768.11,611.89
2018,5,29,15,0,851.0,121.0,6.8,17.6,770.0,727.56,582.47
2018,5,29,15,15,838.0,118.5,6.8,17.6,728.5,678.25,544.12
2018,5,29,15,30,825.0,116.0,6.8,17.6,687.0,627.7,504.03
2018,5,29,15,45,808.0,114.0,6.85,17.1,642.0,574.41,461.81
2018,5,29,16,0,791.0,112.0,6.9,16.6,597.0,520.81,418.09
2018,5,29,16,15,768.0,109.5,6.9,16.3,548.5,463.97,370.14
2018,5,29,16,30,745.0,107.0,6.9,16.0,500.0,406.35,320.34
2018,5,29,16,45,713.5,103.0,6.9,15.7,449.0,346.95,268.1
2018,5,29,17,0,682.0,99.0,6.9,15.4,398.0,290.09,217.19
2018,5,29,17,15,641.0,94.0,6.9,15.05,346.5,232.97,166.47
2018,5,29,17,30,600.0,89.0,6.9,14.7,295.0,180.15,120.74
2018,5,29,17,45,542.0,82.0,6.95,14.3,245.0,128.28,80.17
2018,5,29,18,0,484.0,75.0,7.0,13.9,195.0,83.42,51.92
2018,5,29,18,15,383.0,63.5,6.9,13.7,145.0,48.06,37.07
2018,5,29,18,30,282.0,52.0,6.8,13.5,95.0,39.9,29.32
2018,5,29,18,45,173.5,35.5,6.7,13.25,59.0,27.56,17.4
2018,5,29,19,0,65.0,19.0,6.6,13.0,23.0,15.59,0.0
2018,5,29,19,15,32.5,9.5,6.5,12.9,11.5,8.64,0.0
2018,5,29,19,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,12.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.0,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.05,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,11.9,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,11.9,2.0,1.82,0.0
2018,5,30,5,15,0.0,4.0,7.3,12.0,4.0,3.5,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.1,6.0,5.26,0.0
2018,5,30,5,45,0.0,7.0,7.3,12.15,7.0,6.14,0.0
2018,5,30,6,0,0.0,8.0,7.3,12.2,8.0,7.02,0.63
2018,5,30,6,15,0.0,21.5,7.3,12.35,21.5,18.91,10.68
2018,5,30,6,30,0.0,35.0,7.3,12.5,35.0,30.83,21.01
2018,5,30,6,45,1.5,56.5,7.25,12.6,57.0,50.15,37.54
2018,5,30,7,0,3.0,78.0,7.2,12.7,79.0,69.62,54.04
2018,5,30,7,15,17.5,124.5,7.2,12.8,133.0,114.3,91.4
2018,5,30,7,30,32.0,171.0,7.2,12.9,187.0,161.71,130.74
2018,5,30,7,45,22.5,162.5,7.15,13.0,174.0,153.55,123.79
2018,5,30,8,0,13.0,154.0,7.1,13.1,161.0,142.15,114.05
2018,5,30,8,15,14.5,167.0,7.1,13.2,176.0,155.42,124.76
2018,5,30,8,30,16.0,180.0,7.1,13.3,191.0,168.86,135.54
2018,5,30,8,45,17.0,187.5,7.1,13.4,199.5,177.24,142.1
2018,5,30,9,0,18.0,195.0,7.1,13.5,208.0,185.67,148.7
2018,5,30,9,15,26.0,235.0,7.1,13.65,255.0,232.97,186.97
2018,5,30,9,30,34.0,275.0,7.1,13.8,302.0,277.8,222.81
2018,5,30,9,45,50.0,319.0,7.1,14.0,360.5,333.62,267.21
2018,5,30,10,0,66.0,363.0,7.1,14.2,419.0,390.9,312.22
2018,5,30,10,15,68.5,384.5,7.05,14.35,444.5,416.52,331.66
2018,5,30,10,30,71.0,406.0,7.0,14.5,470.0,442.14,351.03
2018,5,30,10,45,54.0,394.0,7.0,14.7,443.0,417.89,331.06
2018,5,30,11,0,37.0,382.0,7.0,14.9,416.0,392.54,310.31
2018,5,30,11,15,36.5,385.5,7.05,14.95,419.5,396.67,313.35
2018,5,30,11,30,36.0,389.0,7.1,15.0,423.0,400.53,316.16
2018,5,30,11,45,52.5,420.5,7.15,15.05,470.5,447.49,352.98
2018,5,30,12,0,69.0,452.0,7.2,15.1,518.0,494.42,389.43
2018,5,30,12,15,80.5,457.0,7.3,15.05,534.0,510.32,402.13
2018,5,30,12,30,92.0,462.0,7.4,15.0,550.0,525.61,414.46
2018,5,30,12,45,172.0,457.5,7.5,15.0,620.5,606.85,479.46
2018,5,30,13,0,252.0,453.0,7.6,15.0,691.0,684.25,540.64
2018,5,30,13,15,271.0,443.0,7.6,14.95,695.0,686.54,543.14
2018,5,30,13,30,290.0,433.0,7.6,14.9,699.0,686.89,544.38
2018,5,30,13,45,387.5,377.0,7.65,14.8,722.5,709.86,565.7
2018,5,30,14,0,485.0,321.0,7.7,14.7,746.0,735.56,588.65
2018,5,30,14,15,590.0,262.0,7.7,14.65,761.0,750.48,603.24
2018,5,30,14,30,695.0,203.0,7.7,14.6,776.0,755.5,610.02
2018,5,30,14,45,703.0,192.5,7.7,14.5,750.5,723.45,585.83
2018,5,30,15,0,711.0,182.0,7.7,14.4,725.0,688.51,559.07
2018,5,30,15,15,713.0,170.5,7.7,14.4,690.0,645.85,525.5
2018,5,30,15,30,715.0,159.0,7.7,14.4,655.0,601.02,489.52
2018,5,30,15,45,684.5,157.0,7.7,14.15,606.0,544.68,443.71
2018,5,30,16,0,654.0,155.0,7.7,13.9,557.0,489.64,398.0
2018,5,30,16,15,628.5,148.5,7.7,13.75,509.0,434.46,351.12
2018,5,30,16,30,603.0,142.0,7.7,13.6,461.0,380.82,304.53
2018,5,30,16,45,595.0,130.5,7.7,13.4,419.0,330.63,259.67
2018,5,30,17,0,587.0,119.0,7.7,13.2,377.0,280.57,214.06
2018,5,30,17,15,553.0,111.5,7.65,13.0,330.0,228.36,167.33
2018,5,30,17,30,519.0,104.0,7.6,12.8,283.0,177.42,122.94
2018,5,30,17,45,427.5,96.5,7.55,12.55,228.0,126.04,83.78
2018,5,30,18,0,336.0,89.0,7.5,12.3,173.0,85.45,58.11
2018,5,30,18,15,231.5,72.0,7.4,12.15,124.0,55.84,44.25
2018,5,30,18,30,127.0,55.0,7.3,12.0,75.0,43.11,32.36
2018,5,30,18,45,77.5,38.5,7.2,11.85,49.5,31.53,20.96
2018,5,30,19,0,28.0,22.0,7.1,11.7,24.0,18.41,0.74
2018,5,30,19,15,14.0,11.5,7.05,11.75,12.5,10.46,0.0
2018,5,30,19,30,0.0,1.0,7.0,11.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,6.95,11.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,45,4.0,2.5,6.05,11.9,2.5,0.0,0.0
2018,5,31,5,0,8.0,5.0,6.0,11.9,5.0,4.55,0.0
2018,5,31,5,15,35.0,12.0,6.0,12.0,15.5,10.07,0.0
2018,5,31,5,30,62.0,19.0,6.0,12.1,26.0,15.77,7.74
2018,5,31,5,45,65.5,20.5,6.05,12.2,31.0,16.95,9.33
2018,5,31,6,0,69.0,22.0,6.1,12.3,36.0,18.05,10.53
2018,5,31,6,15,34.5,24.0,6.15,12.4,31.0,23.05,13.22
2018,5,31,6,30,0.0,26.0,6.2,12.5,26.0,22.88,14.15
2018,5,31,6,45,0.0,45.0,6.25,12.6,45.0,39.69,28.62
2018,5,31,7,0,0.0,64.0,6.3,12.7,64.0,56.55,42.98
2018,5,31,7,15,0.0,83.5,6.3,12.85,83.5,73.83,57.53
2018,5,31,7,30,0.0,103.0,6.3,13.0,103.0,90.96,71.78
2018,5,31,7,45,60.5,167.5,6.3,13.1,202.5,173.37,139.92
2018,5,31,8,0,121.0,232.0,6.3,13.2,302.0,265.52,215.48
2018,5,31,8,15,156.5,263.0,6.3,13.4,361.0,320.04,259.69
2018,5,31,8,30,192.0,294.0,6.3,13.6,420.0,378.28,306.52
2018,5,31,8,45,159.0,315.0,6.35,13.75,424.0,388.66,314.05
2018,5,31,9,0,126.0,336.0,6.4,13.9,428.0,395.62,318.54
2018,5,31,9,15,175.0,355.0,6.45,14.05,490.5,455.45,366.18
2018,5,31,9,30,224.0,374.0,6.5,14.2,553.0,518.94,416.09
2018,5,31,9,45,286.0,373.5,6.55,14.3,611.5,585.04,468.0
2018,5,31,10,0,348.0,373.0,6.6,14.4,670.0,647.4,516.6
2018,5,31,10,15,464.5,338.5,6.65,14.5,748.0,734.73,585.13
2018,5,31,10,30,581.0,304.0,6.7,14.6,826.0,819.19,650.59
2018,5,31,10,45,703.5,239.5,6.75,14.65,886.0,885.23,702.59
2018,5,31,11,0,826.0,175.0,6.8,14.7,946.0,944.53,745.88
2018,5,31,11,15,863.0,156.5,6.8,14.75,971.5,963.9,759.15
2018,5,31,11,30,900.0,138.0,6.8,14.8,997.0,992.05,779.01
2018,5,31,11,45,901.0,138.5,6.85,14.8,1003.0,1000.44,784.98
2018,5,31,12,0,902.0,139.0,6.9,14.8,1009.0,1005.32,788.61
2018,5,31,12,15,899.0,141.5,6.85,14.8,1007.0,1004.67,787.86
2018,5,31,12,30,896.0,144.0,6.8,14.8,1005.0,1000.51,784.71
2018,5,31,12,45,889.5,146.5,6.75,14.85,994.0,989.56,776.63
2018,5,31,13,0,883.0,149.0,6.7,14.9,983.0,975.23,766.25
2018,5,31,13,15,880.5,147.5,6.6,14.9,967.0,957.63,753.48
2018,5,31,13,30,878.0,146.0,6.5,14.9,951.0,936.7,738.39
2018,5,31,13,45,875.0,143.0,6.45,14.9,928.0,910.69,719.9
2018,5,31,14,0,872.0,140.0,6.4,14.9,905.0,881.54,699.14
2018,5,31,14,15,865.0,138.0,6.35,14.85,875.0,847.04,674.52
2018,5,31,14,30,858.0,136.0,6.3,14.8,845.0,815.57,652.1
2018,5,31,14,45,849.0,133.5,6.25,14.75,809.0,773.3,621.45
2018,5,31,15,0,840.0,131.0,6.2,14.7,773.0,729.0,587.71
2018,5,31,15,15,826.5,127.5,6.2,14.7,731.0,678.94,548.68
2018,5,31,15,30,813.0,124.0,6.2,14.7,689.0,627.73,507.94
2018,5,31,15,45,797.0,121.0,6.2,14.5,644.0,574.7,465.14
2018,5,31,16,0,781.0,118.0,6.2,14.3,599.0,521.3,420.9
2018,5,31,16,15,759.5,114.0,6.2,14.15,550.5,463.0,371.52
2018,5,31,16,30,738.0,110.0,6.2,14.0,502.0,406.47,322.28
2018,5,31,16,45,708.5,105.5,6.15,13.85,451.0,347.78,270.26
2018,5,31,17,0,679.0,101.0,6.1,13.7,400.0,291.4,219.44
2018,5,31,17,15,639.0,95.0,6.1,13.5,348.5,233.85,168.09
2018,5,31,17,30,599.0,89.0,6.1,13.3,297.0,180.48,121.64
2018,5,31,17,45,542.5,82.0,6.05,13.1,247.0,128.87,80.91
2018,5,31,18,0,486.0,75.0,6.0,12.9,197.0,84.04,52.33
2018,5,31,18,15,405.0,65.0,5.9,12.7,151.5,49.2,38.27
2018,5,31,18,30,324.0,55.0,5.8,12.5,106.0,42.26,31.59
2018,5,31,18,45,218.0,41.5,5.7,12.3,70.5,32.32,21.7
2018,5,31,19,0,112.0,28.0,5.6,12.1,35.0,22.4,3.62
2018,5,31,19,15,57.0,14.5,5.5,12.05,18.0,13.19,0.0
2018,5,31,19,30,2.0,1.0,5.4,12.0,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.25,11.95,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,4,45,23.5,5.5,3.65,11.55,6.0,0.0,0.0
2018,6,1,5,0,47.0,11.0,3.7,11.6,12.0,10.01,0.0
2018,6,1,5,15,150.5,26.0,3.6,11.75,40.5,20.51,4.07
2018,6,1,5,30,254.0,41.0,3.5,11.9,69.0,31.96,21.57
2018,6,1,5,45,348.5,51.0,3.45,12.05,110.5,39.21,29.02
2018,6,1,6,0,443.0,61.0,3.4,12.2,152.0,47.72,37.09
2018,6,1,6,15,507.0,68.0,3.25,12.4,199.5,79.92,47.94
2018,6,1,6,30,571.0,75.0,3.1,12.6,247.0,127.0,78.04
2018,6,1,6,45,616.0,81.0,2.95,12.85,298.0,177.5,118.29
2018,6,1,7,0,661.0,87.0,2.8,13.1,349.0,233.0,166.07
2018,6,1,7,15,694.5,91.0,2.7,13.4,400.0,288.05,215.01
2018,6,1,7,30,728.0,95.0,2.6,13.7,451.0,346.13,266.1
2018,6,1,7,45,754.0,98.0,2.5,14.0,501.0,404.65,316.56
2018,6,1,8,0,780.0,101.0,2.4,14.3,551.0,462.67,365.12
2018,6,1,8,15,799.5,103.5,2.3,14.75,598.0,518.09,409.86
2018,6,1,8,30,819.0,106.0,2.2,15.2,645.0,573.74,453.11
2018,6,1,8,45,834.5,108.0,2.15,15.6,689.0,626.36,492.87
2018,6,1,9,0,850.0,110.0,2.1,16.0,733.0,675.75,529.01
2018,6,1,9,15,866.0,109.5,2.1,16.35,773.0,723.85,563.58
2018,6,1,9,30,882.0,109.0,2.1,16.7,813.0,770.63,594.94
2018,6,1,9,45,897.0,106.5,2.1,17.0,848.0,813.08,622.52
2018,6,1,10,0,912.0,104.0,2.1,17.3,883.0,853.56,648.39
2018,6,1,10,15,917.5,106.0,2.2,17.6,910.5,888.12,670.89
2018,6,1,10,30,923.0,108.0,2.3,17.9,938.0,919.68,691.31
2018,6,1,10,45,927.0,108.5,2.4,18.15,958.0,945.28,707.82
2018,6,1,11,0,931.0,109.0,2.5,18.4,978.0,967.53,722.16
2018,6,1,11,15,933.5,110.0,2.6,18.65,991.5,985.4,733.64
2018,6,1,11,30,936.0,111.0,2.7,18.9,1005.0,999.69,742.84
2018,6,1,11,45,937.5,110.5,2.85,19.15,1010.5,1007.95,748.63
2018,6,1,12,0,939.0,110.0,3.0,19.4,1016.0,1012.55,752.1
2018,6,1,12,15,938.5,110.0,3.15,19.55,1014.0,1012.03,752.55
2018,6,1,12,30,938.0,110.0,3.3,19.7,1012.0,1007.82,750.65
2018,6,1,12,45,935.5,110.5,3.45,19.8,1002.5,998.51,745.56
2018,6,1,13,0,933.0,111.0,3.6,19.9,993.0,985.58,738.08
2018,6,1,13,15,930.0,109.5,3.8,19.95,976.0,966.7,727.04
2018,6,1,13,30,927.0,108.0,4.0,20.0,959.0,944.32,713.53
2018,6,1,13,45,922.0,107.5,4.15,20.0,935.5,917.76,696.9
2018,6,1,14,0,917.0,107.0,4.3,20.0,912.0,888.03,677.94
2018,6,1,14,15,910.0,105.5,4.5,19.9,881.5,852.68,655.63
2018,6,1,14,30,903.0,104.0,4.7,19.8,851.0,814.6,631.21
2018,6,1,14,45,894.0,102.5,4.85,19.75,815.0,772.51,603.02
2018,6,1,15,0,885.0,101.0,5.0,19.7,779.0,728.26,572.68
2018,6,1,15,15,873.5,99.0,5.0,19.7,738.0,679.94,536.13
2018,6,1,15,30,862.0,97.0,5.0,19.7,697.0,630.14,497.62
2018,6,1,15,45,847.0,94.5,5.3,19.35,651.5,576.68,456.73
2018,6,1,16,0,832.0,92.0,5.6,19.0,606.0,522.77,413.88
