Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,16,15,812.5,89.0,5.65,18.65,557.0,465.25,366.24
2018,6,1,16,30,793.0,86.0,5.7,18.3,508.0,408.21,317.52
2018,6,1,16,45,767.5,82.5,5.75,18.0,457.5,349.38,266.06
2018,6,1,17,0,742.0,79.0,5.8,17.7,407.0,292.3,215.08
2018,6,1,17,15,706.5,75.0,5.7,17.3,356.0,234.48,163.69
2018,6,1,17,30,671.0,71.0,5.6,16.9,305.0,177.37,114.25
2018,6,1,17,45,622.0,65.5,5.55,16.45,255.0,123.7,72.04
2018,6,1,18,0,573.0,60.0,5.5,16.0,205.0,75.7,41.99
2018,6,1,18,15,499.5,53.0,5.2,15.6,159.0,40.94,30.56
2018,6,1,18,30,426.0,46.0,4.9,15.2,113.0,36.67,26.4
2018,6,1,18,45,314.0,36.0,4.65,14.8,76.0,29.45,19.15
2018,6,1,19,0,202.0,26.0,4.4,14.4,39.0,20.57,3.93
2018,6,1,19,15,106.0,14.0,4.15,14.25,20.5,12.73,0.0
2018,6,1,19,30,10.0,2.0,3.9,14.1,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.6,13.95,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,2,4,45,40.0,6.0,1.55,12.65,7.0,0.0,0.0
2018,6,2,5,0,80.0,12.0,1.5,12.8,14.0,10.91,0.0
2018,6,2,5,15,178.5,24.0,1.45,13.05,40.5,18.93,3.75
2018,6,2,5,30,277.0,36.0,1.4,13.3,67.0,29.33,19.28
2018,6,2,5,45,395.5,44.0,1.4,13.55,112.5,34.74,24.97
2018,6,2,6,0,514.0,52.0,1.4,13.8,158.0,40.09,30.12
2018,6,2,6,15,574.0,57.5,1.4,14.15,206.5,73.98,40.71
2018,6,2,6,30,634.0,63.0,1.4,14.5,255.0,123.25,71.49
2018,6,2,6,45,675.5,67.5,1.35,14.85,306.0,178.13,114.91
2018,6,2,7,0,717.0,72.0,1.3,15.2,357.0,234.51,163.02
2018,6,2,7,15,746.5,75.5,1.4,15.65,408.0,290.68,212.52
2018,6,2,7,30,776.0,79.0,1.5,16.1,459.0,349.35,263.65
2018,6,2,7,45,798.5,82.5,1.6,16.6,509.0,407.37,313.19
2018,6,2,8,0,821.0,86.0,1.7,17.1,559.0,466.5,362.08
2018,6,2,8,15,838.0,88.5,1.8,17.65,606.5,522.56,407.07
2018,6,2,8,30,855.0,91.0,1.9,18.2,654.0,577.99,450.12
2018,6,2,8,45,868.0,93.0,2.0,18.7,697.5,630.06,489.47
2018,6,2,9,0,881.0,95.0,2.1,19.2,741.0,681.04,526.9
2018,6,2,9,15,887.5,99.0,2.1,19.6,779.0,728.02,559.97
2018,6,2,9,30,894.0,103.0,2.1,20.0,817.0,772.86,589.07
2018,6,2,9,45,897.0,107.0,2.15,20.45,848.5,812.6,614.47
2018,6,2,10,0,900.0,111.0,2.2,20.9,880.0,849.54,637.72
2018,6,2,10,15,905.5,112.5,2.25,21.15,907.0,883.24,659.1
2018,6,2,10,30,911.0,114.0,2.3,21.4,934.0,913.99,678.4
2018,6,2,10,45,914.5,116.0,2.35,21.7,954.5,940.3,694.58
2018,6,2,11,0,918.0,118.0,2.4,22.0,975.0,963.28,708.57
2018,6,2,11,15,920.5,118.5,2.45,22.25,988.0,980.47,718.95
2018,6,2,11,30,923.0,119.0,2.5,22.5,1001.0,994.14,727.15
2018,6,2,11,45,923.5,119.5,2.5,22.7,1006.5,1002.32,731.54
2018,6,2,12,0,924.0,120.0,2.5,22.9,1012.0,1006.88,733.73
2018,6,2,12,15,926.5,118.0,2.6,23.0,1011.0,1007.37,734.71
2018,6,2,12,30,929.0,116.0,2.7,23.1,1010.0,1004.22,733.44
2018,6,2,12,45,930.5,113.5,2.8,23.2,1001.5,995.95,728.94
2018,6,2,13,0,932.0,111.0,2.9,23.3,993.0,984.0,722.11
2018,6,2,13,15,928.5,110.0,3.0,23.25,976.0,965.21,711.24
2018,6,2,13,30,925.0,109.0,3.1,23.2,959.0,942.95,698.07
2018,6,2,13,45,920.0,109.0,3.25,23.15,936.0,916.98,682.69
2018,6,2,14,0,915.0,109.0,3.4,23.1,913.0,887.85,665.0
2018,6,2,14,15,908.0,107.5,3.5,23.0,882.5,852.63,642.76
2018,6,2,14,30,901.0,106.0,3.6,22.9,852.0,814.69,618.4
2018,6,2,14,45,891.5,104.5,3.75,22.75,816.0,772.36,590.96
2018,6,2,15,0,882.0,103.0,3.9,22.6,780.0,727.92,561.37
2018,6,2,15,15,870.0,101.0,3.9,22.6,738.5,679.45,525.69
2018,6,2,15,30,858.0,99.0,3.9,22.6,697.0,629.57,488.1
2018,6,2,15,45,843.0,96.5,4.0,22.15,651.5,576.35,448.03
2018,6,2,16,0,828.0,94.0,4.1,21.7,606.0,522.74,406.26
2018,6,2,16,15,808.0,91.0,4.1,21.35,557.5,465.24,359.8
2018,6,2,16,30,788.0,88.0,4.1,21.0,509.0,408.28,312.28
2018,6,2,16,45,761.5,85.0,4.1,20.7,458.5,349.87,262.33
2018,6,2,17,0,735.0,82.0,4.1,20.4,408.0,293.33,212.87
2018,6,2,17,15,699.5,77.0,3.95,19.9,356.5,232.46,160.1
2018,6,2,17,30,664.0,72.0,3.8,19.4,305.0,177.39,113.17
2018,6,2,17,45,614.0,66.5,3.7,18.9,255.0,124.03,71.81
2018,6,2,18,0,564.0,61.0,3.6,18.4,205.0,76.46,42.3
2018,6,2,18,15,489.5,54.0,3.4,17.9,159.0,41.69,30.93
2018,6,2,18,30,415.0,47.0,3.2,17.4,113.0,37.46,26.86
2018,6,2,18,45,304.0,36.5,3.05,16.85,76.0,29.81,19.36
2018,6,2,19,0,193.0,26.0,2.9,16.3,39.0,20.54,4.82
2018,6,2,19,15,101.0,14.0,2.8,16.1,20.5,12.73,0.0
2018,6,2,19,30,9.0,2.0,2.7,15.9,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.55,15.65,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,3,4,45,30.5,6.0,2.2,13.05,6.5,0.0,0.0
2018,6,3,5,0,61.0,12.0,2.3,13.2,13.0,10.91,0.0
2018,6,3,5,15,167.5,24.5,2.25,13.45,40.5,19.31,4.32
2018,6,3,5,30,274.0,37.0,2.2,13.7,68.0,28.83,18.83
2018,6,3,5,45,385.0,45.5,2.2,13.95,112.5,36.02,26.03
2018,6,3,6,0,496.0,54.0,2.2,14.2,157.0,41.71,31.49
2018,6,3,6,15,557.5,60.0,2.15,14.55,205.5,74.83,41.98
2018,6,3,6,30,619.0,66.0,2.1,14.9,254.0,123.65,72.46
2018,6,3,6,45,661.5,70.5,2.05,15.25,304.5,175.08,113.0
2018,6,3,7,0,704.0,75.0,2.0,15.6,355.0,233.62,162.95
2018,6,3,7,15,734.5,78.5,2.0,16.0,406.0,289.29,212.07
2018,6,3,7,30,765.0,82.0,2.0,16.4,457.0,347.59,262.94
2018,6,3,7,45,788.5,85.0,2.0,16.8,507.0,404.91,312.01
2018,6,3,8,0,812.0,88.0,2.0,17.2,557.0,463.45,360.51
2018,6,3,8,15,829.0,91.0,2.1,17.5,604.0,519.56,406.08
2018,6,3,8,30,846.0,94.0,2.2,17.8,651.0,574.88,449.69
2018,6,3,8,45,859.0,96.5,2.25,18.15,694.5,626.99,489.34
2018,6,3,9,0,872.0,99.0,2.3,18.5,738.0,678.02,527.07
2018,6,3,9,15,880.5,102.0,2.4,18.7,776.5,725.05,561.49
2018,6,3,9,30,889.0,105.0,2.5,18.9,815.0,770.12,592.36
2018,6,3,9,45,894.5,107.5,2.6,19.1,847.5,810.18,619.25
2018,6,3,10,0,900.0,110.0,2.7,19.3,880.0,847.63,644.17
2018,6,3,10,15,906.0,111.5,2.8,19.45,907.0,881.76,666.8
2018,6,3,10,30,912.0,113.0,2.9,19.6,934.0,912.96,687.38
2018,6,3,10,45,917.0,113.0,3.05,19.7,954.5,938.75,704.77
2018,6,3,11,0,922.0,113.0,3.2,19.8,975.0,961.26,720.03
2018,6,3,11,15,906.5,124.5,3.3,19.9,981.5,972.21,727.22
2018,6,3,11,30,891.0,136.0,3.4,20.0,988.0,979.0,731.81
2018,6,3,11,45,859.5,156.0,3.5,20.05,982.0,974.29,728.92
2018,6,3,12,0,828.0,176.0,3.6,20.1,976.0,978.46,732.2
2018,6,3,12,15,824.0,178.0,3.7,20.05,972.5,976.58,731.71
2018,6,3,12,30,820.0,180.0,3.8,20.0,969.0,971.34,729.07
2018,6,3,12,45,728.5,233.0,3.95,19.95,929.0,936.33,706.52
2018,6,3,13,0,637.0,286.0,4.1,19.9,889.0,891.6,675.16
2018,6,3,13,15,648.5,273.0,4.2,19.8,878.0,878.93,668.12
2018,6,3,13,30,660.0,260.0,4.3,19.7,867.0,863.1,658.58
2018,6,3,13,45,685.5,242.0,4.4,19.55,858.0,851.59,652.53
2018,6,3,14,0,711.0,224.0,4.5,19.4,849.0,836.03,643.63
2018,6,3,14,15,782.0,179.5,4.55,19.25,845.5,824.27,637.68
2018,6,3,14,30,853.0,135.0,4.6,19.1,842.0,809.75,628.96
2018,6,3,14,45,859.5,124.0,4.7,18.95,810.0,766.81,599.93
2018,6,3,15,0,866.0,113.0,4.8,18.8,778.0,726.04,571.65
2018,6,3,15,15,860.0,107.5,4.8,18.8,738.0,678.97,536.14
2018,6,3,15,30,854.0,102.0,4.8,18.8,698.0,629.97,498.34
2018,6,3,15,45,839.5,99.0,4.9,18.4,653.0,577.68,457.92
2018,6,3,16,0,825.0,96.0,5.0,18.0,608.0,523.25,414.5
2018,6,3,16,15,806.5,93.0,5.0,17.75,560.0,466.64,367.51
2018,6,3,16,30,788.0,90.0,5.0,17.5,512.0,410.41,319.41
2018,6,3,16,45,762.0,86.0,5.0,17.25,461.0,351.27,267.82
2018,6,3,17,0,736.0,82.0,5.0,17.0,410.0,293.95,216.77
2018,6,3,17,15,702.0,77.5,5.0,16.65,359.0,233.85,163.58
2018,6,3,17,30,668.0,73.0,5.0,16.3,308.0,179.34,116.22
2018,6,3,17,45,619.0,67.5,5.0,15.9,258.0,125.86,74.03
2018,6,3,18,0,570.0,62.0,5.0,15.5,208.0,78.03,43.81
2018,6,3,18,15,498.5,54.5,4.9,15.2,162.0,42.07,31.64
2018,6,3,18,30,427.0,47.0,4.8,14.9,116.0,37.41,27.12
2018,6,3,18,45,318.5,37.0,4.7,14.55,78.5,30.23,19.97
2018,6,3,19,0,210.0,27.0,4.6,14.2,41.0,21.34,6.18
2018,6,3,19,15,110.0,14.5,4.5,14.05,21.5,13.19,0.0
2018,6,3,19,30,10.0,2.0,4.4,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.3,13.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,4,4,45,44.5,6.5,5.7,12.75,7.5,0.0,0.0
2018,6,4,5,0,89.0,13.0,5.9,12.9,15.0,11.82,0.0
2018,6,4,5,15,217.5,24.5,6.0,13.1,45.0,20.41,5.24
2018,6,4,5,30,346.0,36.0,6.1,13.3,75.0,29.39,19.33
2018,6,4,5,45,435.5,44.0,6.25,13.5,118.0,34.79,24.97
2018,6,4,6,0,525.0,52.0,6.4,13.7,161.0,40.08,30.07
2018,6,4,6,15,583.0,57.5,6.45,13.95,209.5,73.56,40.43
2018,6,4,6,30,641.0,63.0,6.5,14.2,258.0,123.02,71.41
2018,6,4,6,45,681.0,68.0,6.6,14.45,309.0,178.41,115.93
2018,6,4,7,0,721.0,73.0,6.7,14.7,360.0,235.11,165.54
2018,6,4,7,15,750.0,76.5,6.65,14.9,411.0,291.27,216.66
2018,6,4,7,30,779.0,80.0,6.6,15.1,462.0,349.87,269.76
2018,6,4,7,45,802.0,83.0,6.55,15.3,512.0,407.71,321.51
2018,6,4,8,0,825.0,86.0,6.5,15.5,562.0,466.69,372.93
2018,6,4,8,15,815.0,97.5,6.45,15.65,601.0,517.79,416.77
2018,6,4,8,30,805.0,109.0,6.4,15.8,640.0,566.11,456.93
2018,6,4,8,45,747.5,141.5,6.35,15.95,660.0,602.37,485.79
2018,6,4,9,0,690.0,174.0,6.3,16.1,680.0,631.82,508.19
2018,6,4,9,15,795.5,138.0,6.3,16.25,751.0,702.28,564.18
2018,6,4,9,30,901.0,102.0,6.3,16.4,822.0,775.22,619.54
2018,6,4,9,45,820.5,149.5,6.3,16.5,826.0,796.88,634.16
2018,6,4,10,0,740.0,197.0,6.3,16.6,830.0,809.1,641.54
2018,6,4,10,15,765.0,191.0,6.3,16.65,863.5,844.16,666.91
2018,6,4,10,30,790.0,185.0,6.3,16.7,897.0,882.01,693.65
2018,6,4,10,45,860.5,149.5,6.3,16.75,940.5,921.34,721.3
2018,6,4,11,0,931.0,114.0,6.3,16.8,984.0,969.57,755.17
2018,6,4,11,15,933.5,114.5,6.35,16.75,997.0,987.02,767.38
2018,6,4,11,30,936.0,115.0,6.4,16.7,1010.0,1000.9,777.29
2018,6,4,11,45,937.0,115.5,6.45,16.7,1016.0,1009.73,783.57
2018,6,4,12,0,938.0,116.0,6.5,16.7,1022.0,1014.9,787.38
2018,6,4,12,15,937.5,115.5,6.55,16.7,1020.0,1014.03,787.01
2018,6,4,12,30,937.0,115.0,6.6,16.7,1018.0,1009.48,784.18
2018,6,4,12,45,935.5,115.0,6.65,16.65,1009.0,1000.81,778.66
2018,6,4,13,0,934.0,115.0,6.7,16.6,1000.0,988.5,770.64
2018,6,4,13,15,930.5,114.0,6.75,16.6,983.0,969.8,757.95
2018,6,4,13,30,927.0,113.0,6.8,16.6,966.0,947.64,742.81
2018,6,4,13,45,922.5,112.5,6.8,16.55,943.0,921.71,724.85
2018,6,4,14,0,918.0,112.0,6.8,16.5,920.0,892.57,704.54
2018,6,4,14,15,910.0,111.0,6.8,16.4,889.5,857.05,679.6
2018,6,4,14,30,902.0,110.0,6.8,16.3,859.0,818.87,652.55
2018,6,4,14,45,894.5,108.0,6.8,16.2,823.5,777.64,623.02
2018,6,4,15,0,887.0,106.0,6.8,16.1,788.0,734.13,591.25
2018,6,4,15,15,875.0,104.0,6.8,16.1,746.5,685.56,553.22
2018,6,4,15,30,863.0,102.0,6.8,16.1,705.0,635.56,513.25
2018,6,4,15,45,842.0,100.5,6.85,15.8,657.0,580.66,469.08
2018,6,4,16,0,821.0,99.0,6.9,15.5,609.0,524.24,422.53
2018,6,4,16,15,806.5,95.0,6.9,15.3,562.5,468.76,375.22
2018,6,4,16,30,792.0,91.0,6.9,15.1,516.0,413.25,326.53
2018,6,4,16,45,765.0,87.5,6.85,14.9,465.0,354.03,273.77
2018,6,4,17,0,738.0,84.0,6.8,14.7,414.0,296.74,221.79
2018,6,4,17,15,702.5,80.0,6.8,14.45,363.0,236.57,167.72
2018,6,4,17,30,667.0,76.0,6.8,14.2,312.0,182.2,119.86
2018,6,4,17,45,574.0,73.5,6.75,13.95,253.5,126.33,77.01
2018,6,4,18,0,481.0,71.0,6.7,13.7,195.0,81.49,49.61
2018,6,4,18,15,367.0,61.5,6.6,13.5,144.0,46.29,35.62
2018,6,4,18,30,253.0,52.0,6.5,13.3,93.0,39.61,29.25
2018,6,4,18,45,194.5,39.0,6.4,13.05,64.5,30.18,20.12
2018,6,4,19,0,136.0,26.0,6.3,12.8,36.0,20.43,6.43
2018,6,4,19,15,72.5,14.0,6.25,12.7,19.0,12.73,0.0
2018,6,4,19,30,9.0,2.0,6.2,12.6,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,6.15,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.5,6.15,11.9,7.0,0.0,0.0
2018,6,5,5,0,49.0,13.0,6.3,12.0,14.0,11.82,0.0
2018,6,5,5,15,153.0,28.0,6.35,12.15,43.0,22.08,6.5
2018,6,5,5,30,257.0,43.0,6.4,12.3,72.0,33.5,22.94
2018,6,5,5,45,324.5,54.5,6.5,12.4,110.0,41.78,31.25
2018,6,5,6,0,392.0,66.0,6.6,12.5,148.0,49.8,38.89
2018,6,5,6,15,318.5,87.0,6.55,12.65,165.0,82.79,56.3
2018,6,5,6,30,245.0,108.0,6.5,12.8,182.0,115.59,82.79
2018,6,5,6,45,256.0,129.0,6.45,12.95,219.0,152.42,113.24
2018,6,5,7,0,267.0,150.0,6.4,13.1,256.0,190.75,146.27
2018,6,5,7,15,341.5,158.0,6.3,13.3,313.0,237.94,185.18
2018,6,5,7,30,416.0,166.0,6.2,13.5,370.0,295.28,233.28
2018,6,5,7,45,412.5,187.5,6.15,13.7,407.5,339.41,271.72
2018,6,5,8,0,409.0,209.0,6.1,13.9,445.0,382.65,308.46
2018,6,5,8,15,395.0,232.0,6.0,14.05,475.5,420.82,340.15
2018,6,5,8,30,381.0,255.0,5.9,14.2,506.0,452.26,365.62
2018,6,5,8,45,285.5,294.0,5.85,14.4,489.0,450.33,363.02
2018,6,5,9,0,190.0,333.0,5.8,14.6,472.0,433.47,347.85
2018,6,5,9,15,156.0,354.0,5.7,14.7,472.5,439.37,351.26
2018,6,5,9,30,122.0,375.0,5.6,14.8,473.0,442.05,351.85
2018,6,5,9,45,169.5,389.0,5.55,14.95,531.0,498.79,396.17
2018,6,5,10,0,217.0,403.0,5.5,15.1,589.0,558.34,441.95
2018,6,5,10,15,319.5,389.0,5.5,15.15,672.0,648.38,511.95
2018,6,5,10,30,422.0,375.0,5.5,15.2,755.0,742.76,583.81
2018,6,5,10,45,388.5,393.0,5.45,15.3,749.0,733.92,575.32
2018,6,5,11,0,355.0,411.0,5.4,15.4,743.0,729.81,570.62
2018,6,5,11,15,399.5,401.5,5.4,15.4,780.0,777.23,606.26
2018,6,5,11,30,444.0,392.0,5.4,15.4,817.0,816.53,635.63
2018,6,5,11,45,382.0,413.5,5.4,15.4,780.5,773.85,602.66
2018,6,5,12,0,320.0,435.0,5.4,15.4,744.0,737.44,574.26
2018,6,5,12,15,322.0,430.5,5.45,15.35,741.0,735.05,573.12
2018,6,5,12,30,324.0,426.0,5.5,15.3,738.0,730.97,570.62
2018,6,5,12,45,216.5,444.5,5.55,15.25,652.0,634.25,496.29
2018,6,5,13,0,109.0,463.0,5.6,15.2,566.0,538.02,421.19
2018,6,5,13,15,129.5,458.5,5.65,15.15,579.0,559.92,439.05
2018,6,5,13,30,150.0,454.0,5.7,15.1,592.0,570.0,447.7
2018,6,5,13,45,320.0,374.0,5.75,15.05,659.0,645.81,510.93
2018,6,5,14,0,490.0,294.0,5.8,15.0,726.0,712.19,565.81
2018,6,5,14,15,700.5,202.0,5.75,15.0,796.5,782.5,623.22
2018,6,5,14,30,911.0,110.0,5.7,15.0,867.0,825.74,656.71
2018,6,5,14,45,903.0,108.0,5.7,14.95,831.0,783.87,626.52
2018,6,5,15,0,895.0,106.0,5.7,14.9,795.0,739.73,594.53
2018,6,5,15,15,883.5,103.5,5.7,14.9,753.5,690.74,556.51
2018,6,5,15,30,872.0,101.0,5.7,14.9,712.0,640.25,516.48
2018,6,5,15,45,857.0,98.5,5.7,14.7,666.0,586.52,473.28
2018,6,5,16,0,842.0,96.0,5.7,14.5,620.0,532.38,428.54
2018,6,5,16,15,821.5,93.5,5.7,14.4,571.0,474.52,379.43
2018,6,5,16,30,801.0,91.0,5.7,14.3,522.0,417.22,329.42
2018,6,5,16,45,774.0,87.5,5.7,14.15,470.5,357.54,276.43
2018,6,5,17,0,747.0,84.0,5.7,14.0,419.0,299.76,224.13
2018,6,5,17,15,709.0,80.5,5.7,13.8,367.0,238.94,169.61
2018,6,5,17,30,671.0,77.0,5.7,13.6,315.0,184.2,121.51
2018,6,5,17,45,617.5,71.0,5.65,13.35,263.5,129.54,77.92
2018,6,5,18,0,564.0,65.0,5.6,13.1,212.0,81.11,46.72
2018,6,5,18,15,489.0,58.0,5.55,12.9,165.5,44.91,34.5
2018,6,5,18,30,414.0,51.0,5.5,12.7,119.0,40.84,30.45
2018,6,5,18,45,304.0,40.0,5.4,12.45,81.0,32.86,22.54
2018,6,5,19,0,194.0,29.0,5.3,12.2,43.0,22.89,8.6
2018,6,5,19,15,102.0,15.5,5.3,12.15,22.5,14.1,0.0
2018,6,5,19,30,10.0,2.0,5.3,12.1,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,12.05,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.15,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,4,45,6.0,4.0,5.0,12.35,4.0,0.0,0.0
2018,6,6,5,0,12.0,8.0,5.0,12.4,8.0,7.28,0.0
2018,6,6,5,15,6.0,19.0,5.05,12.5,19.0,16.71,3.74
2018,6,6,5,30,0.0,30.0,5.1,12.6,30.0,26.29,16.8
2018,6,6,5,45,2.5,49.0,5.1,12.7,49.5,42.01,31.43
2018,6,6,6,0,5.0,68.0,5.1,12.8,69.0,57.54,45.73
2018,6,6,6,15,13.5,76.0,5.15,12.95,80.0,65.97,50.66
2018,6,6,6,30,22.0,84.0,5.2,13.1,91.0,74.71,57.62
2018,6,6,6,45,11.5,68.0,5.2,13.2,71.5,62.07,47.2
2018,6,6,7,0,1.0,52.0,5.2,13.3,52.0,46.13,33.92
2018,6,6,7,15,6.5,97.0,5.2,13.5,100.0,87.39,68.67
2018,6,6,7,30,12.0,142.0,5.2,13.7,148.0,128.82,103.07
2018,6,6,7,45,33.5,181.5,5.25,13.85,200.5,174.0,140.01
2018,6,6,8,0,55.0,221.0,5.3,14.0,253.0,221.45,178.56
2018,6,6,8,15,59.5,243.5,5.3,14.2,280.5,247.99,199.73
2018,6,6,8,30,64.0,266.0,5.3,14.4,308.0,275.07,221.15
2018,6,6,8,45,75.5,292.0,5.35,14.55,345.0,310.08,248.85
2018,6,6,9,0,87.0,318.0,5.4,14.7,382.0,346.22,277.19
2018,6,6,9,15,55.5,301.0,5.4,14.85,342.5,313.62,250.24
2018,6,6,9,30,24.0,284.0,5.4,15.0,303.0,277.86,220.68
2018,6,6,9,45,32.5,312.5,5.45,15.1,339.5,312.79,248.18
2018,6,6,10,0,41.0,341.0,5.5,15.2,376.0,348.47,275.91
2018,6,6,10,15,47.5,368.5,5.55,15.3,410.5,382.13,301.81
2018,6,6,10,30,54.0,396.0,5.6,15.4,445.0,416.19,327.84
2018,6,6,10,45,51.0,402.0,5.6,15.45,449.0,421.45,331.35
2018,6,6,11,0,48.0,408.0,5.6,15.5,453.0,426.31,334.65
2018,6,6,11,15,56.5,423.5,5.65,15.55,477.0,450.63,353.34
2018,6,6,11,30,65.0,439.0,5.7,15.6,501.0,474.91,371.9
2018,6,6,11,45,67.0,440.5,5.75,15.65,505.0,479.25,375.11
2018,6,6,12,0,69.0,442.0,5.8,15.7,509.0,483.13,378.07
2018,6,6,12,15,118.0,461.0,5.8,15.7,575.0,559.36,437.31
2018,6,6,12,30,167.0,480.0,5.8,15.7,641.0,623.5,486.6
2018,6,6,12,45,318.5,409.5,5.8,15.7,713.0,706.18,553.23
2018,6,6,13,0,470.0,339.0,5.8,15.7,785.0,784.51,615.47
2018,6,6,13,15,640.5,259.0,5.8,15.65,855.5,857.15,673.47
2018,6,6,13,30,811.0,179.0,5.8,15.6,926.0,914.35,716.84
2018,6,6,13,45,819.5,170.0,5.8,15.6,908.5,893.77,702.28
2018,6,6,14,0,828.0,161.0,5.8,15.6,891.0,869.63,685.54
2018,6,6,14,15,819.0,159.0,5.8,15.55,861.0,834.37,660.75
2018,6,6,14,30,810.0,157.0,5.8,15.5,831.0,796.78,634.13
2018,6,6,14,45,798.0,155.0,5.85,15.45,795.0,754.82,603.52
2018,6,6,15,0,786.0,153.0,5.9,15.4,759.0,711.18,570.52
2018,6,6,15,15,771.5,150.0,5.9,15.4,718.5,663.52,533.54
2018,6,6,15,30,757.0,147.0,5.9,15.4,678.0,615.17,495.27
2018,6,6,15,45,737.5,143.5,6.0,15.15,633.0,562.12,453.12
2018,6,6,16,0,718.0,140.0,6.1,14.9,588.0,509.16,409.9
2018,6,6,16,15,692.0,136.5,6.15,14.7,540.0,453.58,363.3
2018,6,6,16,30,666.0,133.0,6.2,14.5,492.0,399.39,316.68
2018,6,6,16,45,633.5,127.5,6.2,14.3,442.0,342.78,267.23
2018,6,6,17,0,601.0,122.0,6.2,14.1,392.0,288.95,219.44
2018,6,6,17,15,559.5,114.5,6.15,13.9,342.0,234.29,171.31
2018,6,6,17,30,518.0,107.0,6.1,13.7,292.0,181.78,126.14
2018,6,6,17,45,463.0,97.5,6.05,13.45,243.5,132.87,87.46
2018,6,6,18,0,408.0,88.0,6.0,13.2,195.0,90.34,59.19
2018,6,6,18,15,334.0,76.0,5.9,13.05,151.0,57.0,45.23
2018,6,6,18,30,260.0,64.0,5.8,12.9,107.0,48.81,37.45
2018,6,6,18,45,174.0,47.0,5.7,12.7,71.5,37.11,26.2
2018,6,6,19,0,88.0,30.0,5.6,12.5,36.0,24.0,9.88
2018,6,6,19,15,45.0,16.0,5.6,12.5,19.0,14.55,0.0
2018,6,6,19,30,2.0,2.0,5.6,12.5,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.55,12.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,7,4,45,1.0,2.5,4.75,12.05,2.5,0.0,0.0
2018,6,7,5,0,2.0,5.0,4.8,12.1,5.0,4.55,0.0
2018,6,7,5,15,1.0,12.5,4.85,12.2,12.5,10.99,0.64
2018,6,7,5,30,0.0,20.0,4.9,12.3,20.0,17.6,9.42
2018,6,7,5,45,0.0,32.5,4.95,12.45,32.5,28.65,19.7
2018,6,7,6,0,0.0,45.0,5.0,12.6,45.0,39.72,29.91
2018,6,7,6,15,11.5,71.5,5.05,12.8,75.0,62.35,47.67
2018,6,7,6,30,23.0,98.0,5.1,13.0,105.0,85.7,66.97
2018,6,7,6,45,150.0,122.0,5.1,13.15,181.0,129.09,98.03
2018,6,7,7,0,277.0,146.0,5.1,13.3,257.0,189.14,144.19
2018,6,7,7,15,310.0,163.5,5.1,13.55,303.0,232.7,181.13
2018,6,7,7,30,343.0,181.0,5.1,13.8,349.0,279.9,221.19
2018,6,7,7,45,344.5,202.5,5.05,14.0,386.5,321.32,256.66
2018,6,7,8,0,346.0,224.0,5.0,14.2,424.0,362.57,291.16
2018,6,7,8,15,367.5,238.5,4.95,14.4,467.0,407.51,327.83
2018,6,7,8,30,389.0,253.0,4.9,14.6,510.0,453.94,364.99
2018,6,7,8,45,551.0,214.0,4.85,14.8,604.0,544.23,437.25
2018,6,7,9,0,713.0,175.0,4.8,15.0,698.0,645.44,516.66
2018,6,7,9,15,772.0,159.5,4.9,15.15,753.5,703.5,561.7
2018,6,7,9,30,831.0,144.0,5.0,15.3,809.0,765.03,608.82
2018,6,7,9,45,851.5,139.5,5.1,15.4,845.5,808.7,640.35
2018,6,7,10,0,872.0,135.0,5.2,15.5,882.0,844.8,665.88
2018,6,7,10,15,879.5,137.0,5.3,15.6,910.5,879.83,690.59
2018,6,7,10,30,887.0,139.0,5.4,15.7,939.0,912.11,713.24
2018,6,7,10,45,892.5,140.0,5.55,15.75,960.0,938.76,732.3
2018,6,7,11,0,898.0,141.0,5.7,15.8,981.0,962.24,749.18
2018,6,7,11,15,903.0,140.0,5.65,15.8,995.0,980.15,761.02
2018,6,7,11,30,908.0,139.0,5.6,15.8,1009.0,994.69,770.54
2018,6,7,11,45,911.5,138.0,5.6,15.8,1015.5,1004.35,777.04
2018,6,7,12,0,915.0,137.0,5.6,15.8,1022.0,1010.51,781.21
2018,6,7,12,15,914.0,137.5,5.6,15.85,1020.5,1010.22,780.81
2018,6,7,12,30,913.0,138.0,5.6,15.9,1019.0,1006.39,778.07
2018,6,7,12,45,911.0,138.0,5.6,15.95,1010.0,997.61,771.97
2018,6,7,13,0,909.0,138.0,5.6,16.0,1001.0,985.31,763.51
2018,6,7,13,15,907.5,136.0,5.65,16.0,985.0,968.14,752.16
2018,6,7,13,30,906.0,134.0,5.7,16.0,969.0,947.5,738.39
2018,6,7,13,45,903.0,131.5,5.7,16.05,946.5,921.7,720.5
2018,6,7,14,0,900.0,129.0,5.7,16.1,924.0,892.67,700.29
2018,6,7,14,15,894.5,126.5,5.75,16.05,894.0,858.52,676.82
2018,6,7,14,30,889.0,124.0,5.8,16.0,864.0,821.57,651.15
2018,6,7,14,45,881.5,120.5,5.8,15.95,828.0,779.6,621.31
2018,6,7,15,0,874.0,117.0,5.8,15.9,792.0,735.36,588.87
2018,6,7,15,15,861.5,115.0,5.8,15.9,750.5,687.17,551.56
2018,6,7,15,30,849.0,113.0,5.8,15.9,709.0,639.51,513.8
2018,6,7,15,45,835.0,109.5,5.8,15.7,664.0,585.88,470.93
2018,6,7,16,0,821.0,106.0,5.8,15.5,619.0,531.6,426.36
2018,6,7,16,15,802.0,102.0,5.75,15.3,570.0,474.14,377.93
2018,6,7,16,30,783.0,98.0,5.7,15.1,521.0,417.11,328.53
2018,6,7,16,45,756.5,94.0,5.65,14.95,470.0,358.17,276.44
2018,6,7,17,0,730.0,90.0,5.6,14.8,419.0,298.67,223.06
2018,6,7,17,15,694.0,84.5,5.55,14.6,367.0,239.82,170.42
2018,6,7,17,30,658.0,79.0,5.5,14.4,315.0,184.55,122.02
2018,6,7,17,45,607.5,73.0,5.5,14.2,264.5,131.01,79.25
2018,6,7,18,0,557.0,67.0,5.5,14.0,214.0,83.32,48.31
2018,6,7,18,15,483.5,59.0,5.35,13.75,167.0,45.6,35.01
2018,6,7,18,30,410.0,51.0,5.2,13.5,120.0,40.66,30.23
2018,6,7,18,45,302.0,40.0,5.05,13.25,82.0,32.68,22.41
2018,6,7,19,0,194.0,29.0,4.9,13.0,44.0,22.84,9.61
2018,6,7,19,15,102.0,15.5,4.75,12.85,23.0,14.1,0.0
2018,6,7,19,30,10.0,2.0,4.6,12.7,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,4.5,12.6,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.8,12.3,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.9,12.5,14.0,10.91,0.0
2018,6,8,5,15,168.0,26.0,4.05,12.75,42.5,20.47,6.21
2018,6,8,5,30,271.0,40.0,4.2,13.0,71.0,31.14,20.94
2018,6,8,5,45,311.0,48.0,4.3,13.3,100.5,36.73,26.73
2018,6,8,6,0,351.0,56.0,4.4,13.6,130.0,42.13,31.93
2018,6,8,6,15,175.5,61.0,4.4,13.8,98.0,57.47,38.75
2018,6,8,6,30,0.0,66.0,4.4,14.0,66.0,58.14,44.25
2018,6,8,6,45,0.0,87.0,4.35,14.25,87.0,76.19,59.52
2018,6,8,7,0,0.0,108.0,4.3,14.5,108.0,94.44,74.71
2018,6,8,7,15,11.5,139.0,4.3,14.75,144.5,124.65,99.34
2018,6,8,7,30,23.0,170.0,4.3,15.0,181.0,156.51,125.16
2018,6,8,7,45,92.0,205.5,4.3,15.2,257.5,218.0,174.42
2018,6,8,8,0,161.0,241.0,4.3,15.4,334.0,289.79,231.92
2018,6,8,8,15,228.0,258.0,4.3,15.65,402.0,353.24,282.43
2018,6,8,8,30,295.0,275.0,4.3,15.9,470.0,420.51,335.5
2018,6,8,8,45,240.0,303.5,4.35,16.1,469.0,429.89,341.96
2018,6,8,9,0,185.0,332.0,4.4,16.3,468.0,428.29,339.56
2018,6,8,9,15,246.0,319.0,4.4,16.55,510.0,475.13,376.3
2018,6,8,9,30,307.0,306.0,4.4,16.8,552.0,520.44,411.5
2018,6,8,9,45,467.0,264.5,4.4,17.0,656.0,627.4,494.6
2018,6,8,10,0,627.0,223.0,4.4,17.2,760.0,738.84,578.81
2018,6,8,10,15,695.5,203.0,4.4,17.4,816.0,798.39,622.09
2018,6,8,10,30,764.0,183.0,4.4,17.6,872.0,854.28,660.9
2018,6,8,10,45,750.0,196.5,4.4,17.75,885.5,873.08,672.83
2018,6,8,11,0,736.0,210.0,4.4,17.9,899.0,894.93,687.16
2018,6,8,11,15,518.5,298.0,4.4,18.05,786.5,788.53,606.89
2018,6,8,11,30,301.0,386.0,4.4,18.2,674.0,665.77,512.58
2018,6,8,11,45,212.5,432.5,4.45,18.35,636.5,620.13,476.84
2018,6,8,12,0,124.0,479.0,4.5,18.5,599.0,581.91,445.63
2018,6,8,12,15,202.5,454.0,4.6,18.55,649.5,632.69,485.87
2018,6,8,12,30,281.0,429.0,4.7,18.6,700.0,691.91,531.34
2018,6,8,12,45,482.5,334.0,4.8,18.65,794.5,797.33,613.49
2018,6,8,13,0,684.0,239.0,4.9,18.7,889.0,888.84,684.11
2018,6,8,13,15,458.0,339.5,4.95,18.65,771.5,764.59,589.41
2018,6,8,13,30,232.0,440.0,5.0,18.6,654.0,629.48,485.61
2018,6,8,13,45,370.0,362.0,5.1,18.55,693.5,677.29,526.41
2018,6,8,14,0,508.0,284.0,5.2,18.5,733.0,717.29,560.23
2018,6,8,14,15,694.5,198.0,5.2,18.45,789.5,773.22,605.82
2018,6,8,14,30,881.0,112.0,5.2,18.4,846.0,803.96,629.85
2018,6,8,14,45,873.5,108.5,5.25,18.3,810.5,762.33,600.68
2018,6,8,15,0,866.0,105.0,5.3,18.2,775.0,718.48,569.6
2018,6,8,15,15,854.0,103.5,5.3,18.2,734.5,671.54,533.66
2018,6,8,15,30,842.0,102.0,5.3,18.2,694.0,623.21,495.86
2018,6,8,15,45,829.0,98.0,5.3,17.85,649.5,570.81,454.68
2018,6,8,16,0,816.0,94.0,5.3,17.5,605.0,517.8,411.77
2018,6,8,16,15,800.5,90.0,5.25,17.25,558.0,462.37,365.42
2018,6,8,16,30,785.0,86.0,5.2,17.0,511.0,407.01,317.78
2018,6,8,16,45,763.5,81.5,5.15,16.75,462.0,349.39,267.15
2018,6,8,17,0,742.0,77.0,5.1,16.5,413.0,293.07,216.62
2018,6,8,17,15,712.0,72.5,5.0,16.2,363.0,236.31,165.76
2018,6,8,17,30,682.0,68.0,4.9,15.9,313.0,182.38,118.43
2018,6,8,17,45,640.5,62.5,4.8,15.6,264.0,126.32,73.36
2018,6,8,18,0,599.0,57.0,4.7,15.3,215.0,77.66,41.77
2018,6,8,18,15,528.0,51.0,4.55,15.0,168.5,38.91,28.92
2018,6,8,18,30,457.0,45.0,4.4,14.7,122.0,35.36,25.46
2018,6,8,18,45,340.0,35.0,4.25,14.4,82.0,28.05,18.39
2018,6,8,19,0,223.0,25.0,4.1,14.1,42.0,20.49,8.37
2018,6,8,19,15,127.5,15.0,4.05,13.95,23.0,13.64,0.0
2018,6,8,19,30,32.0,5.0,4.0,13.8,4.0,0.0,0.0
2018,6,8,19,45,16.0,2.5,3.95,13.65,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,9,4,45,4.0,3.5,3.7,13.35,3.5,0.0,0.0
2018,6,9,5,0,8.0,7.0,3.9,13.4,7.0,6.37,0.0
2018,6,9,5,15,4.0,16.0,4.1,13.5,16.0,14.09,2.58
2018,6,9,5,30,0.0,25.0,4.3,13.6,25.0,22.03,13.14
2018,6,9,5,45,0.0,30.0,4.45,13.75,30.0,26.43,17.64
2018,6,9,6,0,0.0,35.0,4.6,13.9,35.0,30.84,21.86
2018,6,9,6,15,0.0,55.5,4.75,14.0,55.5,48.96,36.34
2018,6,9,6,30,0.0,76.0,4.9,14.1,76.0,66.41,51.29
2018,6,9,6,45,54.5,108.5,5.0,14.2,130.5,102.5,79.41
2018,6,9,7,0,109.0,141.0,5.1,14.3,185.0,146.34,114.26
2018,6,9,7,15,251.5,155.5,5.15,14.4,274.0,208.48,162.28
2018,6,9,7,30,394.0,170.0,5.2,14.5,363.0,289.17,227.17
2018,6,9,7,45,470.0,167.0,5.2,14.55,421.5,342.54,271.96
2018,6,9,8,0,546.0,164.0,5.2,14.6,480.0,403.18,322.67
2018,6,9,8,15,532.5,186.0,5.25,14.7,515.5,447.77,360.09
2018,6,9,8,30,519.0,208.0,5.3,14.8,551.0,490.01,394.57
2018,6,9,8,45,533.5,220.0,5.35,14.95,592.5,537.76,432.67
2018,6,9,9,0,548.0,232.0,5.4,15.1,634.0,585.55,470.02
2018,6,9,9,15,498.5,268.0,5.5,15.3,648.5,610.54,488.15
2018,6,9,9,30,449.0,304.0,5.6,15.5,663.0,629.89,501.51
2018,6,9,9,45,472.0,311.0,5.65,15.7,702.5,673.8,534.56
2018,6,9,10,0,495.0,318.0,5.7,15.9,742.0,717.67,567.09
2018,6,9,10,15,603.0,277.0,5.8,16.1,809.5,788.89,622.09
2018,6,9,10,30,711.0,236.0,5.9,16.3,877.0,863.04,678.45
2018,6,9,10,45,685.0,258.5,6.0,16.5,887.5,879.2,688.65
2018,6,9,11,0,659.0,281.0,6.1,16.7,898.0,891.27,696.1
2018,6,9,11,15,678.0,276.0,6.25,16.8,918.5,916.02,714.63
2018,6,9,11,30,697.0,271.0,6.4,16.9,939.0,938.35,731.33
2018,6,9,11,45,561.0,330.0,6.55,17.0,870.0,871.42,679.43
2018,6,9,12,0,425.0,389.0,6.7,17.1,801.0,800.46,624.13
2018,6,9,12,15,400.0,408.0,6.8,17.05,795.0,794.45,619.5
2018,6,9,12,30,375.0,427.0,6.9,17.0,789.0,778.91,607.76
2018,6,9,12,45,533.0,349.0,7.0,17.0,858.5,858.79,671.76
2018,6,9,13,0,691.0,271.0,7.1,17.0,928.0,925.2,725.06
2018,6,9,13,15,630.5,295.0,7.2,16.9,886.5,880.14,691.19
2018,6,9,13,30,570.0,319.0,7.3,16.8,845.0,834.78,657.18
2018,6,9,13,45,543.5,323.0,7.4,16.75,814.5,800.43,631.97
2018,6,9,14,0,517.0,327.0,7.5,16.7,784.0,765.08,605.73
2018,6,9,14,15,462.0,333.5,7.55,16.55,732.0,708.11,562.48
2018,6,9,14,30,407.0,340.0,7.6,16.4,680.0,652.65,519.93
2018,6,9,14,45,407.0,324.0,7.65,16.3,651.5,620.12,495.78
2018,6,9,15,0,407.0,308.0,7.7,16.2,623.0,586.26,470.2
2018,6,9,15,15,409.0,289.0,7.7,16.2,591.5,549.8,442.04
2018,6,9,15,30,411.0,270.0,7.7,16.2,560.0,512.06,412.4
2018,6,9,15,45,450.5,237.5,7.8,15.9,536.0,482.43,389.54
2018,6,9,16,0,490.0,205.0,7.9,15.6,512.0,447.96,361.79
2018,6,9,16,15,463.0,195.0,7.9,15.4,467.0,397.63,319.87
2018,6,9,16,30,436.0,185.0,7.9,15.2,422.0,349.27,278.92
2018,6,9,16,45,450.5,161.5,7.85,15.05,385.5,306.22,240.98
2018,6,9,17,0,465.0,138.0,7.8,14.9,349.0,261.12,200.33
2018,6,9,17,15,433.0,125.0,7.75,14.65,303.0,211.92,157.31
2018,6,9,17,30,401.0,112.0,7.7,14.4,257.0,166.19,118.04
2018,6,9,17,45,370.0,97.5,7.65,14.2,215.0,123.02,82.97
2018,6,9,18,0,339.0,83.0,7.6,14.0,173.0,83.59,55.1
2018,6,9,18,15,301.5,69.0,7.5,13.75,136.5,51.48,40.25
2018,6,9,18,30,264.0,55.0,7.4,13.5,100.0,41.79,31.24
2018,6,9,18,45,200.0,41.5,7.3,13.3,69.5,32.03,21.92
2018,6,9,19,0,136.0,28.0,7.2,13.1,39.0,21.93,9.75
2018,6,9,19,15,74.5,16.0,7.1,13.0,21.5,14.55,0.0
2018,6,9,19,30,13.0,4.0,7.0,12.9,4.0,0.0,0.0
2018,6,9,19,45,6.5,2.0,6.85,12.8,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,10,4,45,24.5,6.0,4.7,11.35,6.5,0.0,0.0
2018,6,10,5,0,49.0,12.0,4.7,11.5,13.0,10.91,0.0
2018,6,10,5,15,127.5,25.5,4.7,11.8,38.0,20.02,6.2
2018,6,10,5,30,206.0,39.0,4.7,12.1,63.0,30.21,20.24
2018,6,10,5,45,296.5,49.0,4.7,12.4,101.5,37.44,27.47
2018,6,10,6,0,387.0,59.0,4.7,12.7,140.0,45.51,35.07
2018,6,10,6,15,438.0,68.5,4.65,13.05,183.5,73.33,45.41
2018,6,10,6,30,489.0,78.0,4.6,13.4,227.0,116.35,72.77
2018,6,10,6,45,502.5,92.0,4.5,13.75,269.5,163.11,110.78
2018,6,10,7,0,516.0,106.0,4.4,14.1,312.0,211.3,152.84
2018,6,10,7,15,547.0,114.5,4.3,14.4,359.5,260.85,196.35
2018,6,10,7,30,578.0,123.0,4.2,14.7,407.0,313.41,242.28
2018,6,10,7,45,622.0,124.5,4.1,15.0,459.0,367.57,288.69
2018,6,10,8,0,666.0,126.0,4.0,15.3,511.0,425.47,337.26
2018,6,10,8,15,656.5,144.0,3.9,15.55,550.0,474.9,378.09
2018,6,10,8,30,647.0,162.0,3.8,15.8,589.0,522.02,415.68
2018,6,10,8,45,666.5,169.0,3.7,16.1,634.5,574.14,456.04
2018,6,10,9,0,686.0,176.0,3.6,16.4,680.0,626.37,495.34
2018,6,10,9,15,765.5,151.0,3.6,16.6,741.0,688.62,542.8
2018,6,10,9,30,845.0,126.0,3.6,16.8,802.0,751.25,589.37
2018,6,10,9,45,858.0,125.5,3.6,17.05,836.5,792.74,617.33
2018,6,10,10,0,871.0,125.0,3.6,17.3,871.0,832.28,643.71
2018,6,10,10,15,888.0,120.0,3.65,17.45,901.0,868.73,668.19
2018,6,10,10,30,905.0,115.0,3.7,17.6,931.0,902.94,690.96
2018,6,10,10,45,910.0,114.5,3.75,17.8,951.0,928.23,707.35
2018,6,10,11,0,915.0,114.0,3.8,18.0,971.0,950.31,721.56
2018,6,10,11,15,918.5,113.5,3.95,18.05,984.0,967.66,733.62
2018,6,10,11,30,922.0,113.0,4.1,18.1,997.0,981.55,743.41
2018,6,10,11,45,924.0,112.5,4.25,18.15,1003.0,990.49,749.93
2018,6,10,12,0,926.0,112.0,4.4,18.2,1009.0,995.87,754.24
2018,6,10,12,15,925.0,111.5,4.65,18.15,1006.5,994.79,755.82
2018,6,10,12,30,924.0,111.0,4.9,18.1,1004.0,990.12,754.93
2018,6,10,12,45,922.0,111.0,5.1,18.05,995.0,981.39,750.82
2018,6,10,13,0,920.0,111.0,5.3,18.0,986.0,969.11,744.21
2018,6,10,13,15,916.0,110.5,5.45,17.95,969.5,951.0,733.12
2018,6,10,13,30,912.0,110.0,5.6,17.9,953.0,929.5,719.59
2018,6,10,13,45,907.0,109.0,5.75,17.8,929.5,903.37,702.8
2018,6,10,14,0,902.0,108.0,5.9,17.7,906.0,874.12,683.62
2018,6,10,14,15,895.5,106.5,6.0,17.6,876.5,840.2,660.61
2018,6,10,14,30,889.0,105.0,6.1,17.5,847.0,803.58,635.41
2018,6,10,14,45,880.5,102.5,6.2,17.35,811.5,761.98,606.36
2018,6,10,15,0,872.0,100.0,6.3,17.2,776.0,718.22,575.23
2018,6,10,15,15,860.5,98.5,6.3,17.2,736.0,671.48,538.85
2018,6,10,15,30,849.0,97.0,6.3,17.2,696.0,623.29,500.57
2018,6,10,15,45,836.0,93.5,6.4,16.8,651.5,571.15,459.23
2018,6,10,16,0,823.0,90.0,6.5,16.4,607.0,518.22,415.99
2018,6,10,16,15,807.0,86.0,6.55,16.15,559.5,462.32,368.74
2018,6,10,16,30,791.0,82.0,6.6,15.9,512.0,406.51,320.19
2018,6,10,16,45,768.5,78.5,6.6,15.65,463.0,349.25,269.24
2018,6,10,17,0,746.0,75.0,6.6,15.4,414.0,293.37,218.5
2018,6,10,17,15,715.0,70.5,6.55,15.15,364.0,236.19,166.78
2018,6,10,17,30,684.0,66.0,6.5,14.9,314.0,181.95,118.74
2018,6,10,17,45,640.0,61.5,6.4,14.6,265.0,126.44,73.78
2018,6,10,18,0,596.0,57.0,6.3,14.3,216.0,78.51,42.42
2018,6,10,18,15,530.5,50.5,6.1,14.1,170.0,38.4,28.59
2018,6,10,18,30,465.0,44.0,5.9,13.9,124.0,34.4,24.72
2018,6,10,18,45,363.5,35.5,5.7,13.65,86.0,28.44,18.85
2018,6,10,19,0,262.0,27.0,5.5,13.4,48.0,22.32,10.33
2018,6,10,19,15,146.0,16.0,5.35,13.35,26.5,14.55,0.0
2018,6,10,19,30,30.0,5.0,5.2,13.3,5.0,0.0,0.0
2018,6,10,19,45,15.0,2.5,5.1,13.2,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,11,4,45,48.5,6.0,4.25,12.65,7.5,0.0,0.0
2018,6,11,5,0,97.0,12.0,4.3,12.8,15.0,10.91,0.0
2018,6,11,5,15,216.0,23.0,4.25,13.05,44.0,18.85,5.51
2018,6,11,5,30,335.0,34.0,4.2,13.3,73.0,27.4,17.75
2018,6,11,5,45,419.0,42.0,4.15,13.55,114.5,32.89,23.34
2018,6,11,6,0,503.0,50.0,4.1,13.8,156.0,38.23,28.45
2018,6,11,6,15,566.5,55.5,4.05,14.1,204.5,67.68,37.15
2018,6,11,6,30,630.0,61.0,4.0,14.4,253.0,116.2,66.34
2018,6,11,6,45,668.5,65.5,3.95,14.65,302.5,169.79,108.61
2018,6,11,7,0,707.0,70.0,3.9,14.9,352.0,224.53,155.89
2018,6,11,7,15,735.5,74.0,3.85,15.2,402.5,279.84,205.47
2018,6,11,7,30,764.0,78.0,3.8,15.5,453.0,337.57,256.91
2018,6,11,7,45,784.5,81.0,3.75,15.8,501.5,393.28,305.94
2018,6,11,8,0,805.0,84.0,3.7,16.1,550.0,449.92,354.33
2018,6,11,8,15,821.5,87.0,3.6,16.4,596.5,505.34,400.2
2018,6,11,8,30,838.0,90.0,3.5,16.7,643.0,559.91,443.89
2018,6,11,8,45,851.0,92.5,3.45,17.05,686.0,611.48,483.96
2018,6,11,9,0,864.0,95.0,3.4,17.4,729.0,662.04,522.04
2018,6,11,9,15,789.0,132.5,3.35,17.65,735.0,686.67,538.72
2018,6,11,9,30,714.0,170.0,3.3,17.9,741.0,702.03,547.99
2018,6,11,9,45,517.0,270.0,3.3,18.2,692.5,669.6,519.39
2018,6,11,10,0,320.0,370.0,3.3,18.5,644.0,616.06,474.94
2018,6,11,10,15,328.0,381.0,3.3,18.7,669.5,645.17,495.75
2018,6,11,10,30,336.0,392.0,3.3,18.9,695.0,673.49,515.31
2018,6,11,10,45,358.5,383.0,3.35,19.1,713.0,694.68,530.51
2018,6,11,11,0,381.0,374.0,3.4,19.3,731.0,723.83,551.17
2018,6,11,11,15,373.5,376.5,3.5,19.4,730.5,726.99,553.03
2018,6,11,11,30,366.0,379.0,3.6,19.5,730.0,718.99,547.35
2018,6,11,11,45,287.0,410.5,3.7,19.65,687.0,678.41,516.03
2018,6,11,12,0,208.0,442.0,3.8,19.8,644.0,625.53,475.86
2018,6,11,12,15,311.5,388.0,3.95,19.85,689.5,681.78,520.34
2018,6,11,12,30,415.0,334.0,4.1,19.9,735.0,736.68,562.83
2018,6,11,12,45,423.5,318.5,4.25,19.95,724.5,726.06,555.92
2018,6,11,13,0,432.0,303.0,4.4,20.0,714.0,713.27,547.95
2018,6,11,13,15,389.0,315.5,4.6,19.95,681.0,678.06,522.63
2018,6,11,13,30,346.0,328.0,4.8,19.9,648.0,642.37,496.67
2018,6,11,13,45,508.5,263.5,5.0,19.9,720.5,713.05,553.81
2018,6,11,14,0,671.0,199.0,5.2,19.9,793.0,776.49,604.4
2018,6,11,14,15,780.0,155.5,5.3,19.8,824.0,798.81,622.17
