Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,30,889.0,112.0,5.4,19.7,855.0,810.35,632.06
2018,6,11,14,45,880.5,110.5,5.5,19.6,820.0,769.75,604.07
2018,6,11,15,0,872.0,109.0,5.6,19.5,785.0,726.98,574.0
2018,6,11,15,15,860.5,106.5,5.6,19.5,744.5,679.32,537.67
2018,6,11,15,30,849.0,104.0,5.6,19.5,704.0,630.19,499.42
2018,6,11,15,45,834.5,101.5,5.7,19.25,659.5,579.04,459.34
2018,6,11,16,0,820.0,99.0,5.8,19.0,615.0,525.73,416.37
2018,6,11,16,15,801.0,96.5,5.75,18.75,567.5,469.97,369.95
2018,6,11,16,30,782.0,94.0,5.7,18.5,520.0,414.61,322.56
2018,6,11,16,45,756.0,90.5,5.65,18.25,470.0,356.52,271.92
2018,6,11,17,0,730.0,87.0,5.6,18.0,420.0,300.22,221.85
2018,6,11,17,15,695.0,82.5,5.45,17.65,369.0,240.22,168.93
2018,6,11,17,30,660.0,78.0,5.3,17.3,318.0,186.01,121.87
2018,6,11,17,45,610.5,72.5,5.2,16.9,268.0,132.88,79.68
2018,6,11,18,0,561.0,67.0,5.1,16.5,218.0,85.44,48.79
2018,6,11,18,15,489.5,59.5,4.85,16.1,171.5,45.79,34.87
2018,6,11,18,30,418.0,52.0,4.6,15.7,125.0,41.29,30.57
2018,6,11,18,45,313.0,41.5,4.4,15.35,86.5,33.81,23.34
2018,6,11,19,0,208.0,31.0,4.2,15.0,48.0,24.39,12.02
2018,6,11,19,15,113.0,17.5,4.0,14.8,26.0,15.92,0.0
2018,6,11,19,30,18.0,4.0,3.8,14.6,4.0,3.64,0.0
2018,6,11,19,45,9.0,2.0,3.6,14.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,46.0,6.5,1.75,13.0,7.5,0.0,0.0
2018,6,12,5,0,92.0,13.0,1.7,13.2,15.0,11.82,0.0
2018,6,12,5,15,156.0,22.0,1.75,13.45,35.5,17.26,4.59
2018,6,12,5,30,220.0,31.0,1.8,13.7,56.0,24.0,14.85
2018,6,12,5,45,280.0,39.5,1.8,13.95,87.5,30.32,21.08
2018,6,12,6,0,340.0,48.0,1.8,14.2,119.0,35.95,26.41
2018,6,12,6,15,170.0,62.0,1.8,14.55,97.5,57.29,38.9
2018,6,12,6,30,0.0,76.0,1.8,14.9,76.0,66.4,51.11
2018,6,12,6,45,1.5,96.5,1.8,15.2,97.0,84.31,66.03
2018,6,12,7,0,3.0,117.0,1.8,15.5,118.0,102.62,81.04
2018,6,12,7,15,20.5,151.5,1.9,15.95,161.5,137.61,109.09
2018,6,12,7,30,38.0,186.0,2.0,16.4,205.0,175.39,139.15
2018,6,12,7,45,61.5,216.5,2.1,16.85,250.5,214.69,170.09
2018,6,12,8,0,85.0,247.0,2.2,17.3,296.0,256.93,203.11
2018,6,12,8,15,144.0,264.5,2.35,17.7,356.0,311.8,245.9
2018,6,12,8,30,203.0,282.0,2.5,18.1,416.0,369.96,290.94
2018,6,12,8,45,267.0,291.5,2.6,18.45,480.0,433.96,340.01
2018,6,12,9,0,331.0,301.0,2.7,18.8,544.0,499.32,389.44
2018,6,12,9,15,373.0,307.5,2.8,19.05,595.0,551.37,428.21
2018,6,12,9,30,415.0,314.0,2.9,19.3,646.0,612.28,472.84
2018,6,12,9,45,572.0,255.0,3.0,19.55,733.0,699.55,538.66
2018,6,12,10,0,729.0,196.0,3.1,19.8,820.0,793.0,607.49
2018,6,12,10,15,763.0,183.5,3.2,19.95,855.0,829.46,632.36
2018,6,12,10,30,797.0,171.0,3.3,20.1,890.0,868.84,658.89
2018,6,12,10,45,539.0,300.0,3.4,20.25,791.0,785.17,595.78
2018,6,12,11,0,281.0,429.0,3.5,20.4,692.0,676.52,512.06
2018,6,12,11,15,242.5,452.0,3.6,20.4,681.5,668.89,506.08
2018,6,12,11,30,204.0,475.0,3.7,20.4,671.0,649.52,491.24
2018,6,12,11,45,283.0,437.5,3.85,20.45,711.0,700.38,530.36
2018,6,12,12,0,362.0,400.0,4.0,20.5,751.0,741.01,561.75
2018,6,12,12,15,345.0,401.5,4.15,20.45,735.5,726.51,551.44
2018,6,12,12,30,328.0,403.0,4.3,20.4,720.0,710.32,540.21
2018,6,12,12,45,232.0,438.0,4.5,20.35,661.0,650.61,495.47
2018,6,12,13,0,136.0,473.0,4.7,20.3,602.0,581.82,443.62
2018,6,12,13,15,241.5,411.5,4.85,20.2,636.5,625.29,480.2
2018,6,12,13,30,347.0,350.0,5.0,20.1,671.0,654.67,505.94
2018,6,12,13,45,498.5,285.0,5.2,20.0,733.5,724.86,562.2
2018,6,12,14,0,650.0,220.0,5.4,19.9,796.0,778.83,606.06
2018,6,12,14,15,782.0,161.0,5.45,19.7,831.5,805.72,628.1
2018,6,12,14,30,914.0,102.0,5.5,19.5,867.0,820.46,640.32
2018,6,12,14,45,905.5,100.5,5.55,19.35,831.5,779.02,611.61
2018,6,12,15,0,897.0,99.0,5.6,19.2,796.0,735.33,581.18
2018,6,12,15,15,886.0,97.5,5.6,19.2,755.5,687.96,545.08
2018,6,12,15,30,875.0,96.0,5.6,19.2,715.0,639.02,506.91
2018,6,12,15,45,861.5,94.0,5.65,18.8,670.5,586.86,466.17
2018,6,12,16,0,848.0,92.0,5.7,18.4,626.0,533.88,423.51
2018,6,12,16,15,830.5,89.0,5.7,18.15,578.0,477.04,376.17
2018,6,12,16,30,813.0,86.0,5.7,17.9,530.0,420.33,327.55
2018,6,12,16,45,789.0,83.0,5.65,17.65,480.0,361.78,276.22
2018,6,12,17,0,765.0,80.0,5.6,17.4,430.0,304.73,225.14
2018,6,12,17,15,731.0,76.5,5.6,17.05,378.5,246.6,173.37
2018,6,12,17,30,697.0,73.0,5.6,16.7,327.0,188.86,123.02
2018,6,12,17,45,650.0,68.0,5.55,16.35,276.5,134.28,79.29
2018,6,12,18,0,603.0,63.0,5.5,16.0,226.0,85.03,47.03
2018,6,12,18,15,533.5,56.5,5.4,15.65,178.5,43.34,32.78
2018,6,12,18,30,464.0,50.0,5.3,15.3,131.0,39.57,29.13
2018,6,12,18,45,357.0,41.0,5.25,14.9,91.5,33.37,23.03
2018,6,12,19,0,250.0,32.0,5.2,14.5,52.0,25.23,12.93
2018,6,12,19,15,138.0,18.5,5.1,14.3,28.5,16.83,0.0
2018,6,12,19,30,26.0,5.0,5.0,14.1,5.0,4.55,0.0
2018,6,12,19,45,13.0,2.5,4.95,13.9,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,4,45,40.5,7.0,4.5,12.55,8.0,0.0,0.0
2018,6,13,5,0,81.0,14.0,4.6,12.7,16.0,12.73,0.0
2018,6,13,5,15,200.5,26.0,4.65,13.0,45.5,20.51,6.51
2018,6,13,5,30,320.0,38.0,4.7,13.3,75.0,31.1,20.89
2018,6,13,5,45,395.0,47.0,4.7,13.6,115.0,37.26,27.17
2018,6,13,6,0,470.0,56.0,4.7,13.9,155.0,43.22,32.85
2018,6,13,6,15,557.5,60.5,4.65,14.15,208.5,70.42,40.13
2018,6,13,6,30,645.0,65.0,4.6,14.4,262.0,119.98,69.04
2018,6,13,6,45,688.5,69.0,4.55,14.7,313.5,175.0,112.08
2018,6,13,7,0,732.0,73.0,4.5,15.0,365.0,231.53,160.66
2018,6,13,7,15,762.5,76.0,4.5,15.3,416.5,287.92,211.28
2018,6,13,7,30,793.0,79.0,4.5,15.6,468.0,346.91,264.02
2018,6,13,7,45,816.0,81.5,4.55,15.95,518.5,404.75,315.11
2018,6,13,8,0,839.0,84.0,4.6,16.3,569.0,464.51,366.37
2018,6,13,8,15,856.0,86.0,4.7,16.6,616.5,520.28,413.33
2018,6,13,8,30,873.0,88.0,4.8,16.9,664.0,575.91,458.84
2018,6,13,8,45,886.0,90.0,4.9,17.2,708.0,628.69,500.94
2018,6,13,9,0,899.0,92.0,5.0,17.5,752.0,680.38,541.14
2018,6,13,9,15,907.5,94.5,5.1,17.8,791.0,728.08,577.39
2018,6,13,9,30,916.0,97.0,5.2,18.1,830.0,773.78,609.89
2018,6,13,9,45,921.5,99.5,5.3,18.4,863.0,814.94,638.49
2018,6,13,10,0,927.0,102.0,5.4,18.7,896.0,853.46,664.98
2018,6,13,10,15,932.5,103.0,5.45,18.9,923.0,887.69,688.24
2018,6,13,10,30,938.0,104.0,5.5,19.1,950.0,918.91,709.27
2018,6,13,10,45,941.5,104.5,5.55,19.35,970.0,944.72,726.28
2018,6,13,11,0,945.0,105.0,5.6,19.6,990.0,967.13,740.92
2018,6,13,11,15,947.5,105.5,5.6,19.75,1003.5,985.13,752.49
2018,6,13,11,30,950.0,106.0,5.6,19.9,1017.0,999.53,761.61
2018,6,13,11,45,951.0,106.0,5.65,20.0,1023.0,1008.38,767.47
2018,6,13,12,0,952.0,106.0,5.7,20.1,1029.0,1013.55,770.92
2018,6,13,12,15,948.5,108.0,5.75,20.15,1026.5,1012.64,770.43
2018,6,13,12,30,945.0,110.0,5.8,20.2,1024.0,1008.06,767.54
2018,6,13,12,45,938.5,112.5,5.9,20.2,1013.5,997.49,761.06
2018,6,13,13,0,932.0,115.0,6.0,20.2,1003.0,983.39,752.2
2018,6,13,13,15,928.5,114.5,6.1,20.1,986.5,965.73,741.17
2018,6,13,13,30,925.0,114.0,6.2,20.0,970.0,944.63,727.7
2018,6,13,13,45,919.5,113.0,6.3,19.9,946.5,917.95,710.22
2018,6,13,14,0,914.0,112.0,6.4,19.8,923.0,888.12,690.4
2018,6,13,14,15,907.0,111.0,6.5,19.6,893.5,854.09,667.65
2018,6,13,14,30,900.0,110.0,6.6,19.4,864.0,817.33,642.69
2018,6,13,14,45,891.0,108.0,6.7,19.15,828.0,775.6,613.88
2018,6,13,15,0,882.0,106.0,6.8,18.9,792.0,731.7,582.89
2018,6,13,15,15,870.5,104.5,6.8,18.9,751.5,684.66,546.44
2018,6,13,15,30,859.0,103.0,6.8,18.9,711.0,636.13,508.07
2018,6,13,15,45,845.0,100.0,6.85,18.35,666.5,583.51,466.75
2018,6,13,16,0,831.0,97.0,6.9,17.8,622.0,530.39,423.73
2018,6,13,16,15,812.5,94.5,6.85,17.5,574.5,474.37,376.6
2018,6,13,16,30,794.0,92.0,6.8,17.2,527.0,418.67,328.43
2018,6,13,16,45,770.0,88.5,6.8,16.85,477.0,360.68,277.39
2018,6,13,17,0,746.0,85.0,6.8,16.5,427.0,304.23,226.65
2018,6,13,17,15,713.0,80.5,6.75,16.15,376.0,243.86,172.74
2018,6,13,17,30,680.0,76.0,6.7,15.8,325.0,188.97,124.46
2018,6,13,17,45,633.0,70.5,6.65,15.4,274.5,134.93,80.91
2018,6,13,18,0,586.0,65.0,6.6,15.0,224.0,86.25,48.64
2018,6,13,18,15,518.0,58.0,6.45,14.7,177.0,44.5,33.94
2018,6,13,18,30,450.0,51.0,6.3,14.4,130.0,40.37,29.94
2018,6,13,18,45,343.0,40.5,6.1,14.05,90.0,32.81,22.66
2018,6,13,19,0,236.0,30.0,5.9,13.7,50.0,23.6,11.99
2018,6,13,19,15,129.5,17.0,5.85,13.55,27.0,15.46,0.0
2018,6,13,19,30,23.0,4.0,5.8,13.4,4.0,3.64,0.0
2018,6,13,19,45,11.5,2.0,5.7,13.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.0,5.8,12.25,5.5,0.0,0.0
2018,6,14,5,0,40.0,10.0,5.8,12.3,11.0,9.1,0.0
2018,6,14,5,15,36.5,16.5,5.7,12.4,19.0,14.36,2.85
2018,6,14,5,30,33.0,23.0,5.6,12.5,27.0,19.97,11.44
2018,6,14,5,45,47.5,35.5,5.55,12.6,44.0,30.23,21.08
2018,6,14,6,0,62.0,48.0,5.5,12.7,61.0,40.27,30.39
2018,6,14,6,15,31.0,53.5,5.35,12.85,60.0,48.13,35.0
2018,6,14,6,30,0.0,59.0,5.2,13.0,59.0,52.12,39.27
2018,6,14,6,45,0.0,67.0,5.05,13.1,67.0,59.22,45.3
2018,6,14,7,0,0.0,75.0,4.9,13.2,75.0,66.34,51.23
2018,6,14,7,15,1.0,105.0,4.75,13.45,105.5,92.64,73.25
2018,6,14,7,30,2.0,135.0,4.6,13.7,136.0,119.23,95.19
2018,6,14,7,45,9.5,167.5,4.45,13.95,173.0,150.9,120.96
2018,6,14,8,0,17.0,200.0,4.3,14.2,210.0,183.68,147.35
2018,6,14,8,15,12.0,196.0,4.15,14.45,203.5,179.23,143.15
2018,6,14,8,30,7.0,192.0,4.0,14.7,197.0,174.01,138.35
2018,6,14,8,45,7.5,198.5,3.85,14.95,204.0,180.8,143.38
2018,6,14,9,0,8.0,205.0,3.7,15.2,211.0,187.61,148.38
2018,6,14,9,15,13.0,238.5,3.6,15.45,248.5,221.78,175.31
2018,6,14,9,30,18.0,272.0,3.5,15.7,286.0,256.57,202.35
2018,6,14,9,45,22.5,298.0,3.45,15.9,316.5,284.73,223.93
2018,6,14,10,0,27.0,324.0,3.4,16.1,347.0,320.36,251.1
2018,6,14,10,15,41.0,359.5,3.45,16.25,396.0,367.19,286.95
2018,6,14,10,30,55.0,395.0,3.5,16.4,445.0,414.99,323.06
2018,6,14,10,45,63.5,416.5,3.55,16.55,475.0,445.3,345.53
2018,6,14,11,0,72.0,438.0,3.6,16.7,505.0,475.81,368.05
2018,6,14,11,15,93.0,452.5,3.7,16.75,540.5,511.19,394.76
2018,6,14,11,30,114.0,467.0,3.8,16.8,576.0,557.04,428.93
2018,6,14,11,45,186.0,470.0,3.85,16.85,649.5,629.76,484.03
2018,6,14,12,0,258.0,473.0,3.9,16.9,723.0,711.99,544.82
2018,6,14,12,15,270.0,469.5,4.0,16.9,731.0,720.27,550.95
2018,6,14,12,30,282.0,466.0,4.1,16.9,739.0,727.02,556.48
2018,6,14,12,45,259.5,466.5,4.2,16.9,716.0,703.5,539.37
2018,6,14,13,0,237.0,467.0,4.3,16.9,693.0,669.71,515.14
2018,6,14,13,15,221.5,461.5,4.4,16.85,670.0,645.47,498.03
2018,6,14,13,30,206.0,456.0,4.5,16.8,647.0,620.7,480.33
2018,6,14,13,45,369.0,373.5,4.6,16.8,705.0,686.74,534.7
2018,6,14,14,0,532.0,291.0,4.7,16.8,763.0,743.79,581.25
2018,6,14,14,15,714.5,201.5,4.75,16.75,813.5,792.86,621.79
2018,6,14,14,30,897.0,112.0,4.8,16.7,864.0,817.09,641.2
2018,6,14,14,45,890.0,109.5,4.85,16.65,829.0,776.54,612.84
2018,6,14,15,0,883.0,107.0,4.9,16.6,794.0,733.66,582.59
2018,6,14,15,15,871.5,105.0,4.9,16.6,753.5,686.15,546.35
2018,6,14,15,30,860.0,103.0,4.9,16.6,713.0,637.14,508.15
2018,6,14,15,45,846.5,100.5,4.9,16.4,668.5,585.28,467.16
2018,6,14,16,0,833.0,98.0,4.9,16.2,624.0,532.86,424.54
2018,6,14,16,15,814.5,94.5,4.9,16.05,576.0,475.81,376.98
2018,6,14,16,30,796.0,91.0,4.9,15.9,528.0,419.09,328.3
2018,6,14,16,45,770.5,87.5,4.9,15.75,477.0,360.48,276.94
2018,6,14,17,0,745.0,84.0,4.9,15.6,426.0,303.57,225.99
2018,6,14,17,15,710.0,80.0,4.85,15.4,375.0,243.26,172.32
2018,6,14,17,30,675.0,76.0,4.8,15.2,324.0,188.64,124.41
2018,6,14,17,45,625.5,71.0,4.8,15.0,273.5,135.01,81.27
2018,6,14,18,0,576.0,66.0,4.8,14.8,223.0,87.03,49.46
2018,6,14,18,15,503.0,59.5,4.75,14.55,176.0,45.67,35.01
2018,6,14,18,30,430.0,53.0,4.7,14.3,129.0,42.05,31.46
2018,6,14,18,45,320.5,43.0,4.6,14.05,90.0,35.05,24.62
2018,6,14,19,0,211.0,33.0,4.5,13.8,51.0,25.94,13.96
2018,6,14,19,15,114.0,19.0,4.5,13.65,28.0,17.28,0.0
2018,6,14,19,30,17.0,5.0,4.5,13.5,5.0,4.55,0.0
2018,6,14,19,45,8.5,2.5,4.45,13.35,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,8.5,3.0,4.6,12.75,3.0,0.0,0.0
2018,6,15,5,0,17.0,6.0,4.7,12.8,6.0,5.46,0.0
2018,6,15,5,15,25.5,10.5,4.7,12.9,12.5,8.85,0.0
2018,6,15,5,30,34.0,15.0,4.7,13.0,19.0,12.51,5.04
2018,6,15,5,45,86.5,26.0,4.75,13.1,42.5,21.33,13.19
2018,6,15,6,0,139.0,37.0,4.8,13.2,66.0,27.27,18.74
2018,6,15,6,15,69.5,35.0,4.8,13.35,49.5,31.54,19.74
2018,6,15,6,30,0.0,33.0,4.8,13.5,33.0,29.07,19.41
2018,6,15,6,45,0.0,38.5,4.85,13.65,38.5,33.94,23.56
2018,6,15,7,0,0.0,44.0,4.9,13.8,44.0,38.81,27.65
2018,6,15,7,15,0.0,61.0,4.9,13.95,61.0,53.9,40.37
2018,6,15,7,30,0.0,78.0,4.9,14.1,78.0,69.02,52.98
2018,6,15,7,45,0.0,89.5,4.95,14.25,89.5,79.26,61.35
2018,6,15,8,0,0.0,101.0,5.0,14.4,101.0,89.45,69.6
2018,6,15,8,15,0.0,111.0,5.05,14.55,111.0,98.35,76.73
2018,6,15,8,30,0.0,121.0,5.1,14.7,121.0,107.3,83.84
2018,6,15,8,45,0.5,132.0,5.15,14.8,132.5,117.47,91.96
2018,6,15,9,0,1.0,143.0,5.2,14.9,144.0,127.73,100.11
2018,6,15,9,15,62.5,144.5,5.2,15.0,194.5,178.84,143.1
2018,6,15,9,30,124.0,146.0,5.2,15.1,245.0,232.46,187.88
2018,6,15,9,45,65.5,171.5,5.25,15.15,224.0,212.7,170.03
2018,6,15,10,0,7.0,197.0,5.3,15.2,203.0,181.82,143.03
2018,6,15,10,15,9.0,216.0,5.25,15.3,224.0,201.1,158.32
2018,6,15,10,30,11.0,235.0,5.2,15.4,245.0,220.54,173.6
2018,6,15,10,45,11.0,232.5,5.2,15.55,242.5,218.74,171.9
2018,6,15,11,0,11.0,230.0,5.2,15.7,240.0,216.88,170.2
2018,6,15,11,15,11.5,237.0,5.2,15.7,248.0,224.08,175.83
2018,6,15,11,30,12.0,244.0,5.2,15.7,256.0,231.25,181.42
2018,6,15,11,45,12.0,242.0,5.2,15.7,254.0,229.63,180.08
2018,6,15,12,0,12.0,240.0,5.2,15.7,252.0,227.93,178.71
2018,6,15,12,15,12.0,236.0,5.25,15.75,248.0,224.28,175.81
2018,6,15,12,30,12.0,232.0,5.3,15.8,244.0,220.54,172.86
2018,6,15,12,45,12.0,232.0,5.4,15.8,243.5,220.36,172.8
2018,6,15,13,0,12.0,232.0,5.5,15.8,243.0,220.09,172.68
2018,6,15,13,15,12.0,234.5,5.6,15.75,245.5,222.02,174.36
2018,6,15,13,30,12.0,237.0,5.7,15.7,248.0,223.88,176.01
2018,6,15,13,45,16.0,272.0,5.8,15.7,286.5,258.8,203.97
2018,6,15,14,0,20.0,307.0,5.9,15.7,325.0,293.43,231.58
2018,6,15,14,15,23.0,309.5,6.0,15.55,329.5,297.18,235.01
2018,6,15,14,30,26.0,312.0,6.1,15.4,334.0,307.08,243.39
2018,6,15,14,45,26.5,302.5,6.15,15.3,324.0,296.71,235.65
2018,6,15,15,0,27.0,293.0,6.2,15.2,314.0,286.22,227.83
2018,6,15,15,15,25.0,275.0,6.2,15.2,293.5,261.8,208.71
2018,6,15,15,30,23.0,257.0,6.2,15.2,273.0,242.73,193.79
2018,6,15,15,45,31.5,252.0,6.25,14.9,272.5,244.41,195.91
2018,6,15,16,0,40.0,247.0,6.3,14.6,272.0,241.42,194.13
2018,6,15,16,15,66.5,237.0,6.3,14.45,275.0,241.35,194.52
2018,6,15,16,30,93.0,227.0,6.3,14.3,278.0,238.21,191.95
2018,6,15,16,45,108.0,208.0,6.25,14.1,262.0,221.59,178.0
2018,6,15,17,0,123.0,189.0,6.2,13.9,246.0,201.11,160.38
2018,6,15,17,15,158.0,165.5,6.15,13.7,229.5,180.13,141.16
2018,6,15,17,30,193.0,142.0,6.1,13.5,213.0,155.22,118.12
2018,6,15,17,45,196.0,120.5,6.05,13.3,183.0,122.79,90.61
2018,6,15,18,0,199.0,99.0,6.0,13.1,153.0,90.83,65.55
2018,6,15,18,15,154.0,81.5,5.9,12.95,118.0,62.27,50.04
2018,6,15,18,30,109.0,64.0,5.8,12.8,83.0,51.32,39.86
2018,6,15,18,45,69.0,46.5,5.7,12.65,57.0,37.82,27.19
2018,6,15,19,0,29.0,29.0,5.6,12.5,31.0,24.66,13.25
2018,6,15,19,15,17.5,16.5,5.55,12.45,17.5,15.01,0.0
2018,6,15,19,30,6.0,4.0,5.5,12.4,4.0,3.64,0.0
2018,6,15,19,45,3.0,2.0,5.4,12.4,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,16,4,45,21.5,6.5,2.55,12.9,7.0,0.0,0.0
2018,6,16,5,0,43.0,13.0,2.4,12.9,14.0,11.82,0.0
2018,6,16,5,15,135.0,28.0,2.35,13.0,41.5,22.04,7.21
2018,6,16,5,30,227.0,43.0,2.3,13.1,69.0,33.41,22.89
2018,6,16,5,45,242.0,47.0,2.25,13.2,87.0,35.76,25.92
2018,6,16,6,0,257.0,51.0,2.2,13.3,105.0,38.06,28.38
2018,6,16,6,15,128.5,58.0,2.2,13.5,85.0,51.81,35.68
2018,6,16,6,30,0.0,65.0,2.2,13.7,65.0,57.29,43.6
2018,6,16,6,45,0.0,86.0,2.2,13.85,86.0,75.32,58.85
2018,6,16,7,0,0.0,107.0,2.2,14.0,107.0,93.53,74.03
2018,6,16,7,15,6.5,137.0,2.2,14.2,140.0,121.36,96.79
2018,6,16,7,30,13.0,167.0,2.2,14.4,173.0,150.24,120.15
2018,6,16,7,45,29.5,198.0,2.15,14.6,214.5,185.85,148.6
2018,6,16,8,0,46.0,229.0,2.1,14.8,256.0,223.29,178.26
2018,6,16,8,15,119.5,253.5,2.05,15.0,330.5,289.04,230.23
2018,6,16,8,30,193.0,278.0,2.0,15.2,405.0,359.85,285.52
2018,6,16,8,45,461.0,218.5,2.0,15.45,549.5,488.7,386.67
2018,6,16,9,0,729.0,159.0,2.0,15.7,694.0,634.21,497.29
2018,6,16,9,15,796.0,139.5,2.05,15.9,752.0,694.68,541.66
2018,6,16,9,30,863.0,120.0,2.1,16.1,810.0,754.59,585.14
2018,6,16,9,45,876.0,119.0,2.1,16.35,844.5,796.36,612.46
2018,6,16,10,0,889.0,118.0,2.1,16.6,879.0,836.13,638.19
2018,6,16,10,15,894.5,120.0,2.2,16.75,906.5,870.23,660.93
2018,6,16,10,30,900.0,122.0,2.3,16.9,934.0,901.45,681.66
2018,6,16,10,45,904.0,123.5,2.4,17.05,954.5,927.84,699.1
2018,6,16,11,0,908.0,125.0,2.5,17.2,975.0,950.99,714.41
2018,6,16,11,15,910.0,126.0,2.65,17.3,988.5,968.49,726.59
2018,6,16,11,30,912.0,127.0,2.8,17.4,1002.0,982.52,736.56
2018,6,16,11,45,912.5,128.5,2.9,17.45,1008.5,992.1,743.33
2018,6,16,12,0,913.0,130.0,3.0,17.5,1015.0,998.13,747.88
2018,6,16,12,15,912.5,130.0,3.15,17.5,1014.0,998.3,749.17
2018,6,16,12,30,912.0,130.0,3.3,17.5,1013.0,994.95,748.19
2018,6,16,12,45,864.0,153.5,3.5,17.5,984.0,964.87,729.5
2018,6,16,13,0,816.0,177.0,3.7,17.5,955.0,943.84,716.97
2018,6,16,13,15,832.5,165.0,3.85,17.45,947.5,934.87,712.41
2018,6,16,13,30,849.0,153.0,4.0,17.4,940.0,912.76,698.62
2018,6,16,13,45,868.5,141.5,4.15,17.3,929.5,900.28,691.73
2018,6,16,14,0,888.0,130.0,4.3,17.2,919.0,883.45,681.65
2018,6,16,14,15,880.0,129.5,4.4,17.05,890.0,850.0,659.97
2018,6,16,14,30,872.0,129.0,4.5,16.9,861.0,813.95,636.26
2018,6,16,14,45,861.5,128.5,4.6,16.75,826.0,773.63,609.11
2018,6,16,15,0,851.0,128.0,4.7,16.6,791.0,735.09,581.83
2018,6,16,15,15,741.5,146.0,4.7,16.6,702.0,642.04,510.65
2018,6,16,15,30,632.0,164.0,4.7,16.6,613.0,556.36,443.92
2018,6,16,15,45,328.5,197.5,4.95,16.2,430.0,377.98,303.27
2018,6,16,16,0,25.0,231.0,5.2,15.8,247.0,217.15,173.04
2018,6,16,16,15,23.0,211.5,5.3,15.55,225.5,197.05,157.5
2018,6,16,16,30,21.0,192.0,5.4,15.3,204.0,177.23,141.82
2018,6,16,16,45,22.0,178.0,5.55,15.1,189.5,163.47,130.89
2018,6,16,17,0,23.0,164.0,5.7,14.9,175.0,149.56,119.68
2018,6,16,17,15,56.5,152.5,5.75,14.65,174.5,144.95,114.94
2018,6,16,17,30,90.0,141.0,5.8,14.4,174.0,135.71,105.77
2018,6,16,17,45,99.0,121.5,5.9,14.15,153.0,112.93,86.29
2018,6,16,18,0,108.0,102.0,6.0,13.9,132.0,89.29,67.06
2018,6,16,18,15,79.0,82.5,5.9,13.7,102.0,65.02,52.34
2018,6,16,18,30,50.0,63.0,5.8,13.5,72.0,51.92,40.29
2018,6,16,18,45,28.0,44.5,5.75,13.3,49.5,37.3,26.7
2018,6,16,19,0,6.0,26.0,5.7,13.1,27.0,22.59,11.77
2018,6,16,19,15,5.0,15.0,5.6,13.05,15.5,13.64,0.0
2018,6,16,19,30,4.0,4.0,5.5,13.0,4.0,3.64,0.0
2018,6,16,19,45,2.0,2.0,5.4,12.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.85,13.35,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.8,13.4,4.0,3.64,0.0
2018,6,17,5,15,1.0,10.0,3.8,13.5,10.0,8.78,0.0
2018,6,17,5,30,0.0,16.0,3.8,13.6,16.0,14.06,6.34
2018,6,17,5,45,0.0,25.0,3.75,13.7,25.0,22.01,13.75
2018,6,17,6,0,0.0,34.0,3.7,13.8,34.0,29.96,21.09
2018,6,17,6,15,0.0,41.5,3.65,13.9,41.5,36.59,25.79
2018,6,17,6,30,0.0,49.0,3.6,14.0,49.0,43.24,31.53
2018,6,17,6,45,0.0,66.0,3.55,14.15,66.0,58.33,44.36
2018,6,17,7,0,0.0,83.0,3.5,14.3,83.0,73.19,56.82
2018,6,17,7,15,3.0,117.5,3.45,14.4,119.0,103.85,82.3
2018,6,17,7,30,6.0,152.0,3.4,14.5,155.0,135.09,107.91
2018,6,17,7,45,20.0,186.0,3.35,14.65,197.5,170.89,136.78
2018,6,17,8,0,34.0,220.0,3.3,14.8,240.0,210.03,168.12
2018,6,17,8,15,32.5,233.0,3.2,14.95,253.0,223.97,178.85
2018,6,17,8,30,31.0,246.0,3.1,15.1,266.0,237.69,189.31
2018,6,17,8,45,36.0,268.0,3.05,15.25,293.0,263.22,209.12
2018,6,17,9,0,41.0,290.0,3.0,15.4,320.0,289.3,229.14
2018,6,17,9,15,82.5,332.0,2.95,15.55,396.5,359.47,283.91
2018,6,17,9,30,124.0,374.0,2.9,15.7,473.0,439.81,345.2
2018,6,17,9,45,137.5,392.5,2.8,15.85,506.5,474.16,370.17
2018,6,17,10,0,151.0,411.0,2.7,16.0,540.0,509.06,395.45
2018,6,17,10,15,139.0,424.0,2.65,16.25,546.0,517.89,400.53
2018,6,17,10,30,127.0,437.0,2.6,16.5,552.0,525.45,404.77
2018,6,17,10,45,132.0,448.0,2.5,16.75,569.5,545.04,418.14
2018,6,17,11,0,137.0,459.0,2.4,17.0,587.0,564.22,431.02
2018,6,17,11,15,117.0,458.0,2.35,17.2,568.5,548.34,418.11
2018,6,17,11,30,97.0,457.0,2.3,17.4,550.0,520.85,397.09
2018,6,17,11,45,103.0,463.0,2.3,17.55,562.5,533.68,406.39
2018,6,17,12,0,109.0,469.0,2.3,17.7,575.0,545.98,415.06
2018,6,17,12,15,299.5,404.5,2.3,17.85,694.5,685.3,520.23
2018,6,17,12,30,490.0,340.0,2.3,18.0,814.0,812.39,612.34
2018,6,17,12,45,506.0,335.5,2.35,18.1,821.5,818.99,616.31
2018,6,17,13,0,522.0,331.0,2.4,18.2,829.0,822.97,619.63
2018,6,17,13,15,610.0,278.0,2.45,18.25,850.5,844.82,637.67
2018,6,17,13,30,698.0,225.0,2.5,18.3,872.0,861.24,651.73
2018,6,17,13,45,768.5,184.5,2.5,18.35,881.0,862.1,652.67
2018,6,17,14,0,839.0,144.0,2.5,18.4,890.0,855.05,648.38
2018,6,17,14,15,854.5,132.0,2.55,18.35,870.0,831.74,633.65
2018,6,17,14,30,870.0,120.0,2.6,18.3,850.0,804.3,616.1
2018,6,17,14,45,862.0,117.5,2.6,18.25,815.5,764.13,589.13
2018,6,17,15,0,854.0,115.0,2.6,18.2,781.0,721.78,559.91
2018,6,17,15,15,842.5,112.5,2.6,18.2,741.0,675.14,525.72
2018,6,17,15,30,831.0,110.0,2.6,18.2,701.0,628.83,490.9
2018,6,17,15,45,816.5,107.0,2.6,18.0,657.0,576.71,451.2
2018,6,17,16,0,802.0,104.0,2.6,17.8,613.0,523.99,409.85
2018,6,17,16,15,783.0,100.5,2.65,17.65,565.5,468.35,365.01
2018,6,17,16,30,764.0,97.0,2.7,17.5,518.0,413.15,319.05
2018,6,17,16,45,739.0,93.5,2.7,17.3,469.0,356.49,270.66
2018,6,17,17,0,714.0,90.0,2.7,17.1,420.0,299.09,220.64
2018,6,17,17,15,679.5,85.5,2.7,16.85,369.5,242.5,171.13
2018,6,17,17,30,645.0,81.0,2.7,16.6,319.0,189.24,125.16
2018,6,17,17,45,597.5,75.0,2.7,16.35,269.5,136.66,83.16
2018,6,17,18,0,550.0,69.0,2.7,16.1,220.0,89.54,51.64
2018,6,17,18,15,483.0,61.5,2.65,15.8,174.5,47.16,36.17
2018,6,17,18,30,416.0,54.0,2.6,15.5,129.0,42.74,31.96
2018,6,17,18,45,319.0,43.5,2.5,15.2,90.5,33.72,23.45
2018,6,17,19,0,222.0,33.0,2.4,14.9,52.0,25.92,14.37
2018,6,17,19,15,123.5,19.0,2.35,14.75,28.5,17.28,0.0
2018,6,17,19,30,25.0,5.0,2.3,14.6,5.0,4.55,0.0
2018,6,17,19,45,12.5,2.5,2.2,14.4,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,18,4,45,2.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,6,18,5,0,4.0,3.0,1.5,13.3,3.0,2.73,0.0
2018,6,18,5,15,2.0,8.5,1.55,13.55,8.5,7.46,0.0
2018,6,18,5,30,0.0,14.0,1.6,13.8,14.0,12.3,4.84
2018,6,18,5,45,0.0,22.0,1.6,14.05,22.0,19.35,11.42
2018,6,18,6,0,0.0,30.0,1.6,14.3,30.0,26.42,17.93
2018,6,18,6,15,0.0,37.0,1.55,14.5,37.0,32.6,22.35
2018,6,18,6,30,0.0,44.0,1.5,14.7,44.0,38.8,27.68
2018,6,18,6,45,0.0,51.5,1.5,14.9,51.5,45.45,33.3
2018,6,18,7,0,0.0,59.0,1.5,15.1,59.0,52.11,38.83
2018,6,18,7,15,0.0,85.0,1.45,15.35,85.0,75.12,58.02
2018,6,18,7,30,0.0,111.0,1.4,15.6,111.0,97.83,76.63
2018,6,18,7,45,0.5,135.0,1.4,15.85,135.5,119.16,93.8
2018,6,18,8,0,1.0,159.0,1.4,16.1,160.0,140.7,110.9
2018,6,18,8,15,7.0,186.5,1.45,16.35,191.5,168.29,132.69
2018,6,18,8,30,13.0,214.0,1.5,16.6,223.0,196.69,154.87
2018,6,18,8,45,19.5,242.5,1.55,16.85,256.5,227.05,178.34
2018,6,18,9,0,26.0,271.0,1.6,17.1,290.0,262.28,205.32
2018,6,18,9,15,58.0,317.5,1.65,17.35,363.0,329.15,256.7
2018,6,18,9,30,90.0,364.0,1.7,17.6,436.0,399.12,309.23
2018,6,18,9,45,150.0,381.5,1.8,17.8,507.5,473.43,364.98
2018,6,18,10,0,210.0,399.0,1.9,18.0,579.0,545.13,417.86
2018,6,18,10,15,271.0,401.5,1.95,18.15,641.0,614.61,468.24
2018,6,18,10,30,332.0,404.0,2.0,18.3,703.0,679.19,514.4
2018,6,18,10,45,351.0,407.5,2.05,18.45,730.0,709.21,534.98
2018,6,18,11,0,370.0,411.0,2.1,18.6,757.0,738.56,555.25
2018,6,18,11,15,373.5,416.5,2.25,18.7,770.5,754.58,566.64
2018,6,18,11,30,377.0,422.0,2.4,18.8,784.0,768.99,577.03
2018,6,18,11,45,386.0,421.5,2.5,18.9,794.0,781.13,585.79
2018,6,18,12,0,395.0,421.0,2.6,19.0,804.0,791.52,593.39
2018,6,18,12,15,335.5,443.0,2.7,19.0,768.0,756.57,568.0
2018,6,18,12,30,276.0,465.0,2.8,19.0,732.0,719.95,541.51
2018,6,18,12,45,238.0,464.0,2.9,19.0,693.0,680.56,513.68
2018,6,18,13,0,200.0,463.0,3.0,19.0,654.0,631.31,478.61
2018,6,18,13,15,169.5,460.0,3.05,18.95,620.0,596.37,453.46
2018,6,18,13,30,139.0,457.0,3.1,18.9,586.0,561.59,428.11
2018,6,18,13,45,312.0,377.0,3.15,18.85,657.0,640.43,491.31
2018,6,18,14,0,485.0,297.0,3.2,18.8,728.0,710.03,545.96
2018,6,18,14,15,683.5,204.5,3.25,18.65,790.5,771.13,594.58
2018,6,18,14,30,882.0,112.0,3.3,18.5,853.0,806.51,621.77
2018,6,18,14,45,873.0,111.0,3.35,18.35,818.5,766.62,594.68
2018,6,18,15,0,864.0,110.0,3.4,18.2,784.0,724.59,565.96
2018,6,18,15,15,839.5,111.5,3.4,18.2,738.5,672.67,527.29
2018,6,18,15,30,815.0,113.0,3.4,18.2,693.0,622.3,488.9
2018,6,18,15,45,758.5,121.5,3.45,17.9,634.5,557.82,439.48
2018,6,18,16,0,702.0,130.0,3.5,17.6,576.0,495.77,390.78
2018,6,18,16,15,739.5,111.0,3.55,17.4,548.5,458.32,359.66
2018,6,18,16,30,777.0,92.0,3.6,17.2,521.0,414.46,321.77
2018,6,18,16,45,733.0,92.5,3.6,17.0,466.5,353.99,270.15
2018,6,18,17,0,689.0,93.0,3.6,16.8,412.0,294.81,218.84
2018,6,18,17,15,570.0,99.5,3.6,16.55,342.5,228.68,164.37
2018,6,18,17,30,451.0,106.0,3.6,16.3,273.0,173.67,120.89
2018,6,18,17,45,441.5,91.5,3.6,16.0,234.5,130.25,84.87
2018,6,18,18,0,432.0,77.0,3.6,15.7,196.0,87.97,54.29
2018,6,18,18,15,429.5,64.5,3.55,15.4,162.5,49.58,38.37
2018,6,18,18,30,427.0,52.0,3.5,15.1,129.0,40.93,30.43
2018,6,18,18,45,313.5,41.5,3.4,14.8,89.0,33.41,23.24
2018,6,18,19,0,200.0,31.0,3.3,14.5,49.0,24.28,13.24
2018,6,18,19,15,106.5,17.5,3.3,14.35,26.5,13.85,0.0
2018,6,18,19,30,13.0,4.0,3.3,14.2,4.0,3.64,0.0
2018,6,18,19,45,6.5,2.0,3.25,14.0,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,4,45,1.5,1.0,3.15,13.05,1.0,0.0,0.0
2018,6,19,5,0,3.0,2.0,3.2,13.1,2.0,1.82,0.0
2018,6,19,5,15,1.5,6.0,3.15,13.2,6.0,5.26,0.0
2018,6,19,5,30,0.0,10.0,3.1,13.3,10.0,8.78,1.83
2018,6,19,5,45,0.0,15.5,3.1,13.45,15.5,13.62,6.37
2018,6,19,6,0,0.0,21.0,3.1,13.6,21.0,18.46,10.86
2018,6,19,6,15,0.0,22.5,3.1,13.7,22.5,19.79,11.4
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,21.12,12.56
2018,6,19,6,45,0.0,26.5,3.1,13.95,26.5,23.33,14.44
2018,6,19,7,0,0.0,29.0,3.1,14.1,29.0,25.55,16.29
2018,6,19,7,15,0.0,48.0,3.05,14.25,48.0,42.37,30.55
2018,6,19,7,30,0.0,67.0,3.0,14.4,67.0,59.24,44.68
2018,6,19,7,45,0.0,81.0,2.95,14.6,81.0,71.71,54.94
2018,6,19,8,0,0.0,95.0,2.9,14.8,95.0,84.16,65.07
2018,6,19,8,15,0.0,107.5,2.9,15.1,107.5,95.26,73.95
2018,6,19,8,30,0.0,120.0,2.9,15.4,120.0,106.4,82.79
2018,6,19,8,45,1.0,139.5,2.85,15.65,140.0,124.42,97.2
2018,6,19,9,0,2.0,159.0,2.8,15.9,160.0,142.62,111.6
2018,6,19,9,15,5.0,184.5,2.85,16.1,188.0,167.75,131.53
2018,6,19,9,30,8.0,210.0,2.9,16.3,216.0,193.27,151.56
2018,6,19,9,45,11.5,239.0,2.9,16.55,248.5,222.68,174.44
2018,6,19,10,0,15.0,268.0,2.9,16.8,281.0,252.48,197.38
2018,6,19,10,15,23.5,311.0,2.95,16.95,332.0,306.72,239.2
2018,6,19,10,30,32.0,354.0,3.0,17.1,383.0,355.98,276.54
2018,6,19,10,45,34.5,367.5,3.0,17.25,399.5,372.59,288.6
2018,6,19,11,0,37.0,381.0,3.0,17.4,416.0,389.18,300.73
2018,6,19,11,15,43.0,398.5,3.1,17.45,439.5,412.76,318.42
2018,6,19,11,30,49.0,416.0,3.2,17.5,463.0,436.31,336.02
2018,6,19,11,45,51.0,421.5,3.25,17.55,470.5,444.39,341.9
2018,6,19,12,0,53.0,427.0,3.3,17.6,478.0,452.11,347.62
2018,6,19,12,15,61.5,435.0,3.45,17.6,494.5,468.01,359.9
2018,6,19,12,30,70.0,443.0,3.6,17.6,511.0,483.42,371.79
2018,6,19,12,45,113.5,440.0,3.7,17.6,549.0,531.02,408.65
2018,6,19,13,0,157.0,437.0,3.8,17.6,587.0,566.46,436.24
2018,6,19,13,15,254.0,395.5,4.0,17.55,633.5,621.08,479.99
2018,6,19,13,30,351.0,354.0,4.2,17.5,680.0,662.04,513.44
2018,6,19,13,45,401.5,320.0,4.35,17.45,684.0,673.51,523.99
2018,6,19,14,0,452.0,286.0,4.5,17.4,688.0,671.86,525.29
2018,6,19,14,15,671.5,197.5,4.65,17.3,773.0,754.88,592.35
2018,6,19,14,30,891.0,109.0,4.8,17.2,858.0,811.09,635.74
2018,6,19,14,45,867.0,110.5,4.9,17.05,814.5,762.07,601.44
2018,6,19,15,0,843.0,112.0,5.0,16.9,771.0,712.05,566.01
2018,6,19,15,15,847.0,107.0,5.0,16.9,739.5,673.94,536.93
2018,6,19,15,30,851.0,102.0,5.0,16.9,708.0,633.03,504.92
2018,6,19,15,45,836.5,99.5,5.15,16.55,664.0,581.19,464.61
2018,6,19,16,0,822.0,97.0,5.3,16.2,620.0,528.9,422.59
2018,6,19,16,15,738.0,105.0,5.3,16.0,547.0,452.55,360.03
2018,6,19,16,30,654.0,113.0,5.3,15.8,474.0,381.5,300.84
2018,6,19,16,45,648.5,105.5,5.25,15.55,435.0,333.87,258.68
2018,6,19,17,0,643.0,98.0,5.2,15.3,396.0,285.91,215.2
2018,6,19,17,15,618.5,91.5,5.15,15.0,351.0,234.02,168.69
2018,6,19,17,30,594.0,85.0,5.1,14.7,306.0,184.4,124.83
2018,6,19,17,45,509.5,82.0,5.0,14.4,251.5,132.72,84.55
2018,6,19,18,0,425.0,79.0,4.9,14.1,197.0,89.5,56.1
2018,6,19,18,15,391.5,66.5,4.8,13.85,158.0,50.24,39.21
2018,6,19,18,30,358.0,54.0,4.7,13.6,119.0,41.12,30.79
2018,6,19,18,45,257.0,42.5,4.55,13.35,82.0,32.76,22.83
2018,6,19,19,0,156.0,31.0,4.4,13.1,45.0,24.2,13.36
2018,6,19,19,15,88.0,17.5,4.3,13.0,24.5,13.82,0.0
2018,6,19,19,30,20.0,4.0,4.2,12.9,4.0,3.64,0.0
2018,6,19,19,45,10.0,2.0,4.15,12.75,2.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,3.5,1.0,3.85,12.1,1.0,0.0,0.0
2018,6,20,5,0,7.0,2.0,4.0,12.2,2.0,1.82,0.0
2018,6,20,5,15,3.5,6.5,4.0,12.35,6.5,5.82,0.0
2018,6,20,5,30,0.0,11.0,4.0,12.5,11.0,9.66,2.59
2018,6,20,5,45,0.0,17.0,4.05,12.7,17.0,14.94,7.56
2018,6,20,6,0,0.0,23.0,4.1,12.9,23.0,20.23,12.47
2018,6,20,6,15,0.0,26.5,4.05,13.05,26.5,23.32,14.47
2018,6,20,6,30,0.0,30.0,4.0,13.2,30.0,26.41,17.16
2018,6,20,6,45,0.0,39.0,3.95,13.35,39.0,34.38,23.98
2018,6,20,7,0,0.0,48.0,3.9,13.5,48.0,42.36,30.73
2018,6,20,7,15,0.0,77.5,3.9,13.75,77.5,68.56,52.87
2018,6,20,7,30,0.0,107.0,3.9,14.0,107.0,94.37,74.32
2018,6,20,7,45,0.0,121.0,3.9,14.2,121.0,106.78,84.34
2018,6,20,8,0,0.0,135.0,3.9,14.4,135.0,119.27,94.33
2018,6,20,8,15,0.5,149.5,3.9,14.6,150.0,132.51,104.85
2018,6,20,8,30,1.0,164.0,3.9,14.8,165.0,145.87,115.39
2018,6,20,8,45,5.0,189.0,3.95,15.0,193.0,170.77,135.27
2018,6,20,9,0,9.0,214.0,4.0,15.2,221.0,196.2,155.39
2018,6,20,9,15,16.5,253.5,4.0,15.4,266.5,237.54,188.07
2018,6,20,9,30,24.0,293.0,4.0,15.6,312.0,279.77,221.01
2018,6,20,9,45,30.5,319.0,4.05,15.8,344.5,316.16,249.02
2018,6,20,10,0,37.0,345.0,4.1,16.0,377.0,347.7,273.01
2018,6,20,10,15,65.0,381.5,4.2,16.1,439.5,407.54,319.34
2018,6,20,10,30,93.0,418.0,4.3,16.2,502.0,469.11,366.31
2018,6,20,10,45,156.5,433.5,4.45,16.35,578.5,552.67,430.37
2018,6,20,11,0,220.0,449.0,4.6,16.5,655.0,629.61,488.57
2018,6,20,11,15,256.5,447.0,4.7,16.55,690.5,675.48,522.81
2018,6,20,11,30,293.0,445.0,4.8,16.6,726.0,712.22,550.48
2018,6,20,11,45,294.0,451.0,4.95,16.65,734.5,722.4,558.03
2018,6,20,12,0,295.0,457.0,5.1,16.7,743.0,731.07,564.65
2018,6,20,12,15,295.0,458.5,5.2,16.65,744.5,732.89,566.41
2018,6,20,12,30,295.0,460.0,5.3,16.6,746.0,733.12,567.09
2018,6,20,12,45,365.0,422.0,5.4,16.6,772.5,759.7,589.36
2018,6,20,13,0,435.0,384.0,5.5,16.6,799.0,791.92,615.37
2018,6,20,13,15,473.5,356.0,5.6,16.55,801.0,793.2,618.25
2018,6,20,13,30,512.0,328.0,5.7,16.5,803.0,790.99,618.73
2018,6,20,13,45,593.0,279.5,5.75,16.5,817.0,803.77,631.0
2018,6,20,14,0,674.0,231.0,5.8,16.5,831.0,810.55,638.67
2018,6,20,14,15,798.5,166.5,5.8,16.45,854.5,826.06,652.34
2018,6,20,14,30,923.0,102.0,5.8,16.4,878.0,829.93,656.16
2018,6,20,14,45,874.0,114.5,5.8,16.3,825.0,771.54,614.11
2018,6,20,15,0,825.0,127.0,5.8,16.2,772.0,717.45,573.96
2018,6,20,15,15,814.0,123.0,5.8,16.2,732.0,670.25,537.59
2018,6,20,15,30,803.0,119.0,5.8,16.2,692.0,621.67,499.35
2018,6,20,15,45,776.0,117.5,5.75,16.0,642.5,565.14,454.2
2018,6,20,16,0,749.0,116.0,5.7,15.8,593.0,509.29,408.57
2018,6,20,16,15,788.0,99.5,5.65,15.6,567.0,471.55,375.97
2018,6,20,16,30,827.0,83.0,5.6,15.4,541.0,428.09,337.12
2018,6,20,16,45,767.5,86.0,5.55,15.25,479.5,361.66,279.51
2018,6,20,17,0,708.0,89.0,5.5,15.1,418.0,298.2,223.87
2018,6,20,17,15,577.0,95.5,5.4,14.85,343.0,227.89,165.32
2018,6,20,17,30,446.0,102.0,5.3,14.6,268.0,170.28,119.43
2018,6,20,17,45,331.5,100.0,5.25,14.35,213.0,123.97,85.12
2018,6,20,18,0,217.0,98.0,5.2,14.1,158.0,92.46,65.76
2018,6,20,18,15,163.0,81.5,5.1,13.9,121.5,62.78,50.34
2018,6,20,18,30,109.0,65.0,5.0,13.7,85.0,52.14,40.49
2018,6,20,18,45,69.5,47.5,4.85,13.45,59.0,38.64,27.92
2018,6,20,19,0,30.0,30.0,4.7,13.2,33.0,25.52,14.48
2018,6,20,19,15,18.5,16.5,4.7,13.1,18.0,13.98,0.0
2018,6,20,19,30,7.0,3.0,4.7,13.0,3.0,2.73,0.0
2018,6,20,19,45,3.5,1.5,4.65,12.85,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,4.4,12.2,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,4.5,12.3,2.0,1.82,0.0
2018,6,21,5,15,3.5,6.5,4.55,12.45,6.5,5.82,0.0
2018,6,21,5,30,0.0,11.0,4.6,12.6,11.0,9.66,2.58
2018,6,21,5,45,0.0,17.0,4.6,12.75,17.0,14.94,7.55
2018,6,21,6,0,0.0,23.0,4.6,12.9,23.0,20.23,12.46
2018,6,21,6,15,0.0,26.5,4.6,13.1,26.5,23.32,14.46
2018,6,21,6,30,0.0,30.0,4.6,13.3,30.0,26.41,17.15
2018,6,21,6,45,0.0,42.5,4.55,13.5,42.5,37.48,26.62
2018,6,21,7,0,0.0,55.0,4.5,13.7,55.0,48.56,36.0
2018,6,21,7,15,0.0,88.0,4.45,13.9,88.0,77.71,60.57
2018,6,21,7,30,0.0,121.0,4.4,14.1,121.0,106.45,84.43
2018,6,21,7,45,0.5,141.0,4.35,14.35,141.5,124.34,98.91
2018,6,21,8,0,1.0,161.0,4.3,14.6,162.0,142.42,113.39
2018,6,21,8,15,3.0,174.0,4.3,14.85,176.0,155.29,123.46
2018,6,21,8,30,5.0,187.0,4.3,15.1,190.0,168.39,133.68
2018,6,21,8,45,5.0,184.5,4.25,15.3,188.0,166.77,131.91
2018,6,21,9,0,5.0,182.0,4.2,15.5,186.0,165.05,130.11
2018,6,21,9,15,6.0,191.5,4.15,15.75,196.5,174.69,137.5
2018,6,21,9,30,7.0,201.0,4.1,16.0,207.0,184.43,144.91
2018,6,21,9,45,12.5,242.5,4.05,16.2,253.0,226.59,178.18
2018,6,21,10,0,18.0,284.0,4.0,16.4,299.0,269.4,211.49
2018,6,21,10,15,32.5,333.0,3.95,16.6,361.5,334.8,262.09
2018,6,21,10,30,47.0,382.0,3.9,16.8,424.0,395.31,308.02
