Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,45,51.5,8.0,2.65,17.65,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.7,16.65,2.5,2.27,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.38,0.0
2018,8,30,6,15,0.0,9.5,1.7,16.95,9.5,8.34,1.06
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,12.29,4.63
2018,8,30,6,45,0.0,19.5,1.65,17.3,19.5,17.14,8.87
2018,8,30,7,0,0.0,25.0,1.6,17.5,25.0,22.0,13.07
2018,8,30,7,15,0.0,30.0,1.5,17.6,30.0,26.42,16.84
2018,8,30,7,30,0.0,35.0,1.4,17.7,35.0,30.84,20.55
2018,8,30,7,45,0.0,49.5,1.35,17.8,49.5,43.69,31.3
2018,8,30,8,0,0.0,64.0,1.3,17.9,64.0,56.57,41.93
2018,8,30,8,15,0.0,73.0,1.25,18.05,73.0,64.58,48.39
2018,8,30,8,30,0.0,82.0,1.2,18.2,82.0,72.61,54.81
2018,8,30,8,45,6.0,133.0,1.15,18.35,136.5,122.6,95.46
2018,8,30,9,0,12.0,184.0,1.1,18.5,191.0,174.12,136.35
2018,8,30,9,15,23.5,224.5,1.15,18.7,240.0,221.08,172.99
2018,8,30,9,30,35.0,265.0,1.2,18.9,289.0,279.23,217.58
2018,8,30,9,45,24.5,254.0,1.25,19.1,271.5,261.49,202.92
2018,8,30,10,0,14.0,243.0,1.3,19.3,254.0,233.38,180.61
2018,8,30,10,15,57.5,296.0,1.4,19.45,342.0,335.31,259.63
2018,8,30,10,30,101.0,349.0,1.5,19.6,430.0,431.25,331.39
2018,8,30,10,45,122.5,373.5,1.6,19.75,474.5,494.29,376.95
2018,8,30,11,0,144.0,398.0,1.7,19.9,519.0,544.08,412.67
2018,8,30,11,15,127.0,407.0,1.8,20.0,515.0,540.18,408.89
2018,8,30,11,30,110.0,416.0,1.9,20.1,511.0,535.08,404.66
2018,8,30,11,45,146.0,423.5,2.05,20.2,551.0,580.58,438.66
2018,8,30,12,0,182.0,431.0,2.2,20.3,591.0,625.78,471.84
2018,8,30,12,15,229.5,423.0,2.3,20.35,624.5,665.49,501.39
2018,8,30,12,30,277.0,415.0,2.4,20.4,658.0,719.72,540.65
2018,8,30,12,45,439.0,337.5,2.55,20.4,717.5,812.31,610.42
2018,8,30,13,0,601.0,260.0,2.7,20.4,777.0,890.28,668.95
2018,8,30,13,15,724.0,199.0,2.85,20.35,809.5,936.63,702.94
2018,8,30,13,30,847.0,138.0,3.0,20.3,842.0,967.54,725.3
2018,8,30,13,45,626.5,219.5,3.15,20.25,732.0,832.44,633.91
2018,8,30,14,0,406.0,301.0,3.3,20.2,622.0,692.86,531.92
2018,8,30,14,15,623.0,211.0,3.4,20.1,680.5,779.14,601.16
2018,8,30,14,30,840.0,121.0,3.5,20.0,739.0,838.24,645.47
2018,8,30,14,45,828.5,118.0,3.65,19.9,701.5,791.94,614.38
2018,8,30,15,0,817.0,115.0,3.8,19.8,664.0,743.73,582.12
2018,8,30,15,15,800.5,111.5,3.8,19.8,620.5,689.83,543.36
2018,8,30,15,30,784.0,108.0,3.8,19.8,577.0,635.03,502.25
2018,8,30,15,45,763.0,104.5,4.05,19.45,530.0,576.93,458.71
2018,8,30,16,0,742.0,101.0,4.3,19.1,483.0,519.36,413.97
2018,8,30,16,15,712.5,96.5,4.4,18.85,432.5,456.52,363.17
2018,8,30,16,30,683.0,92.0,4.5,18.6,382.0,395.53,312.15
2018,8,30,16,45,642.5,86.0,4.55,18.35,330.0,331.14,256.99
2018,8,30,17,0,602.0,80.0,4.6,18.1,278.0,270.65,203.85
2018,8,30,17,15,542.5,72.5,4.65,17.8,227.0,208.26,149.44
2018,8,30,17,30,483.0,65.0,4.7,17.5,176.0,152.87,101.9
2018,8,30,17,45,392.5,54.5,4.7,17.2,129.5,98.39,59.39
2018,8,30,18,0,302.0,44.0,4.7,16.9,83.0,53.92,29.47
2018,8,30,18,15,182.5,28.0,4.65,16.75,48.5,22.0,9.46
2018,8,30,18,30,63.0,12.0,4.6,16.6,14.0,10.91,0.0
2018,8,30,18,45,31.5,6.0,4.55,16.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,45,0.0,1.5,4.4,15.5,1.5,1.36,0.0
2018,8,31,6,0,0.0,3.0,4.5,15.7,3.0,2.63,0.0
2018,8,31,6,15,0.0,6.0,4.45,15.85,6.0,5.26,0.0
2018,8,31,6,30,0.0,9.0,4.4,16.0,9.0,7.9,0.96
2018,8,31,6,45,0.0,13.5,4.4,16.15,13.5,11.86,4.41
2018,8,31,7,0,0.0,18.0,4.4,16.3,18.0,15.82,7.85
2018,8,31,7,15,0.0,26.0,4.25,16.55,26.0,22.88,13.88
2018,8,31,7,30,0.0,34.0,4.1,16.8,34.0,29.96,19.85
2018,8,31,7,45,0.0,44.0,4.0,17.05,44.0,38.82,27.25
2018,8,31,8,0,0.0,54.0,3.9,17.3,54.0,47.69,34.58
2018,8,31,8,15,0.0,83.0,3.75,17.6,83.0,73.48,55.9
2018,8,31,8,30,0.0,112.0,3.6,17.9,112.0,99.66,77.23
2018,8,31,8,45,1.5,143.5,3.4,18.2,144.5,129.42,101.18
2018,8,31,9,0,3.0,175.0,3.2,18.5,177.0,159.66,125.15
2018,8,31,9,15,11.5,208.5,3.1,18.8,216.5,197.35,154.95
2018,8,31,9,30,20.0,242.0,3.0,19.1,256.0,236.13,185.14
2018,8,31,9,45,38.5,283.5,2.9,19.4,312.0,302.78,236.75
2018,8,31,10,0,57.0,325.0,2.8,19.7,368.0,362.47,281.89
2018,8,31,10,15,68.5,345.0,2.8,20.0,398.5,395.47,306.16
2018,8,31,10,30,80.0,365.0,2.8,20.3,429.0,429.09,330.73
2018,8,31,10,45,118.0,385.5,2.85,20.55,483.0,503.24,385.82
2018,8,31,11,0,156.0,406.0,2.9,20.8,537.0,564.79,430.68
2018,8,31,11,15,250.5,379.5,3.1,20.9,594.0,648.77,493.9
2018,8,31,11,30,345.0,353.0,3.3,21.0,651.0,719.26,546.74
2018,8,31,11,45,525.5,281.5,3.5,21.1,739.5,845.57,640.31
2018,8,31,12,0,706.0,210.0,3.7,21.2,828.0,961.61,722.77
2018,8,31,12,15,817.5,154.5,3.95,21.2,869.0,1008.81,755.31
2018,8,31,12,30,929.0,99.0,4.2,21.2,910.0,1047.98,782.96
2018,8,31,12,45,931.5,96.0,4.5,21.15,901.5,1039.9,779.66
2018,8,31,13,0,934.0,93.0,4.8,21.1,893.0,1027.8,774.87
2018,8,31,13,15,931.0,92.5,5.05,20.95,876.5,1009.08,765.25
2018,8,31,13,30,928.0,92.0,5.3,20.8,860.0,986.62,752.88
2018,8,31,13,45,923.0,90.5,5.6,20.7,835.5,957.61,735.86
2018,8,31,14,0,918.0,89.0,5.9,20.6,811.0,925.21,716.07
2018,8,31,14,15,910.5,88.0,6.1,20.35,779.5,887.97,692.3
2018,8,31,14,30,903.0,87.0,6.3,20.1,748.0,847.86,666.07
2018,8,31,14,45,738.0,142.0,6.5,19.9,664.0,748.33,594.96
2018,8,31,15,0,573.0,197.0,6.7,19.7,580.0,642.61,513.7
2018,8,31,15,15,538.5,191.0,6.7,19.7,532.0,583.83,468.54
2018,8,31,15,30,504.0,185.0,6.7,19.7,484.0,526.65,423.73
2018,8,31,15,45,575.0,151.0,6.75,19.2,465.5,511.61,413.19
2018,8,31,16,0,646.0,117.0,6.8,18.7,447.0,482.97,390.62
2018,8,31,16,15,637.0,104.5,6.7,18.4,401.5,427.25,344.14
2018,8,31,16,30,628.0,92.0,6.6,18.1,356.0,371.32,296.11
2018,8,31,16,45,621.5,81.5,6.55,17.8,313.0,318.34,248.96
2018,8,31,17,0,615.0,71.0,6.5,17.5,270.0,265.26,200.4
2018,8,31,17,15,599.0,61.0,6.35,17.15,226.0,210.45,149.98
2018,8,31,17,30,583.0,51.0,6.2,16.8,182.0,157.16,101.58
2018,8,31,17,45,499.5,43.5,6.05,16.45,134.5,100.1,56.39
2018,8,31,18,0,416.0,36.0,5.9,16.1,87.0,53.64,26.11
2018,8,31,18,15,246.5,24.0,5.8,15.95,50.5,19.73,6.73
2018,8,31,18,30,77.0,12.0,5.7,15.8,14.0,10.91,0.0
2018,8,31,18,45,38.5,6.0,5.55,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,14.5,3.0,2.9,15.1,4.0,2.73,0.0
2018,9,1,6,0,29.0,6.0,2.9,15.3,8.0,4.64,0.0
2018,9,1,6,15,14.5,10.0,2.75,15.55,11.0,9.61,1.75
2018,9,1,6,30,0.0,14.0,2.6,15.8,14.0,12.3,4.65
2018,9,1,6,45,0.0,19.0,2.4,16.0,19.0,16.7,8.54
2018,9,1,7,0,0.0,24.0,2.2,16.2,24.0,21.11,12.39
2018,9,1,7,15,0.0,33.5,2.1,16.45,33.5,29.51,19.56
2018,9,1,7,30,0.0,43.0,2.0,16.7,43.0,37.92,26.65
2018,9,1,7,45,0.0,53.0,1.85,16.95,53.0,46.79,34.02
2018,9,1,8,0,0.0,63.0,1.7,17.2,63.0,55.68,41.32
2018,9,1,8,15,0.0,87.5,1.7,17.45,87.5,77.51,59.27
2018,9,1,8,30,0.0,112.0,1.7,17.7,112.0,99.68,77.23
2018,9,1,8,45,0.0,127.0,1.75,17.95,127.0,113.36,88.03
2018,9,1,9,0,0.0,142.0,1.8,18.2,142.0,127.12,98.8
2018,9,1,9,15,1.0,157.0,1.95,18.4,157.5,141.69,110.21
2018,9,1,9,30,2.0,172.0,2.1,18.6,173.0,156.43,121.68
2018,9,1,9,45,4.5,189.0,2.25,18.8,192.0,174.43,135.71
2018,9,1,10,0,7.0,206.0,2.4,19.0,211.0,192.69,149.87
2018,9,1,10,15,8.5,218.0,2.55,19.15,224.5,205.6,159.74
2018,9,1,10,30,10.0,230.0,2.7,19.3,238.0,218.61,169.7
2018,9,1,10,45,15.5,264.0,2.85,19.45,277.0,256.47,199.03
2018,9,1,11,0,21.0,298.0,3.0,19.6,316.0,294.86,228.43
2018,9,1,11,15,22.5,308.0,3.2,19.65,327.5,306.43,237.15
2018,9,1,11,30,24.0,318.0,3.4,19.7,339.0,332.9,257.29
2018,9,1,11,45,24.0,321.5,3.6,19.8,342.5,336.88,260.19
2018,9,1,12,0,24.0,325.0,3.8,19.9,346.0,325.19,251.29
2018,9,1,12,15,25.0,327.0,3.9,19.9,349.0,343.77,265.55
2018,9,1,12,30,26.0,329.0,4.0,19.9,352.0,346.67,267.85
2018,9,1,12,45,25.0,322.0,4.15,19.95,343.5,338.13,261.46
2018,9,1,13,0,24.0,315.0,4.3,20.0,335.0,329.45,255.05
2018,9,1,13,15,22.0,304.5,4.45,19.95,322.5,302.25,234.51
2018,9,1,13,30,20.0,294.0,4.6,19.9,310.0,289.7,225.17
2018,9,1,13,45,76.0,268.5,4.75,19.85,328.0,327.99,257.56
2018,9,1,14,0,132.0,243.0,4.9,19.8,346.0,362.41,286.61
2018,9,1,14,15,461.0,192.0,4.95,19.65,531.5,614.09,487.43
2018,9,1,14,30,790.0,141.0,5.0,19.5,717.0,817.77,641.03
2018,9,1,14,45,777.0,137.5,5.1,19.35,679.0,771.41,608.15
2018,9,1,15,0,764.0,134.0,5.2,19.2,641.0,723.41,574.68
2018,9,1,15,15,747.5,130.0,5.2,19.2,599.0,673.22,536.9
2018,9,1,15,30,731.0,126.0,5.2,19.2,557.0,619.8,495.91
2018,9,1,15,45,683.5,121.0,5.25,18.8,497.5,546.36,439.2
2018,9,1,16,0,636.0,116.0,5.3,18.4,438.0,476.16,383.51
2018,9,1,16,15,591.5,113.5,5.25,18.1,388.0,413.62,332.1
2018,9,1,16,30,547.0,111.0,5.2,17.8,338.0,354.78,282.5
2018,9,1,16,45,483.5,105.0,5.2,17.55,285.5,286.35,224.52
2018,9,1,17,0,420.0,99.0,5.2,17.3,233.0,228.74,174.91
2018,9,1,17,15,268.0,90.0,5.15,16.9,170.0,151.03,112.04
2018,9,1,17,30,116.0,81.0,5.1,16.5,107.0,94.67,69.18
2018,9,1,17,45,78.0,61.0,5.0,16.15,76.5,63.43,44.01
2018,9,1,18,0,40.0,41.0,4.9,15.8,46.0,37.48,23.66
2018,9,1,18,15,24.0,24.5,4.9,15.65,27.0,20.83,5.61
2018,9,1,18,30,8.0,8.0,4.9,15.5,8.0,7.28,0.0
2018,9,1,18,45,4.0,4.0,4.85,15.3,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.05,14.45,5.0,4.55,0.0
2018,9,2,6,0,7.0,10.0,2.0,14.7,10.0,8.96,0.0
2018,9,2,6,15,28.5,22.5,2.0,15.0,26.5,20.94,10.46
2018,9,2,6,30,50.0,35.0,2.0,15.3,43.0,36.68,22.99
2018,9,2,6,45,63.5,48.5,1.95,15.55,62.5,55.01,38.2
2018,9,2,7,0,77.0,62.0,1.9,15.8,82.0,75.23,55.44
2018,9,2,7,15,38.5,76.0,1.85,16.15,86.0,79.99,61.25
2018,9,2,7,30,0.0,90.0,1.8,16.5,90.0,79.88,62.03
2018,9,2,7,45,2.5,115.5,1.75,16.8,116.5,104.06,81.91
2018,9,2,8,0,5.0,141.0,1.7,17.1,143.0,128.77,101.9
2018,9,2,8,15,10.5,164.5,1.7,17.4,170.0,153.71,121.8
2018,9,2,8,30,16.0,188.0,1.7,17.7,197.0,179.43,142.07
2018,9,2,8,45,19.0,206.0,1.7,18.0,217.5,199.06,157.19
2018,9,2,9,0,22.0,224.0,1.7,18.3,238.0,219.05,172.44
2018,9,2,9,15,22.0,237.0,1.7,18.6,251.5,232.37,182.23
2018,9,2,9,30,22.0,250.0,1.7,18.9,265.0,245.69,191.96
2018,9,2,9,45,31.5,276.5,1.7,19.15,299.5,290.75,226.39
2018,9,2,10,0,41.0,303.0,1.7,19.4,334.0,327.26,253.65
2018,9,2,10,15,114.0,331.5,1.75,19.65,421.5,436.53,336.98
2018,9,2,10,30,187.0,360.0,1.8,19.9,509.0,537.54,411.45
2018,9,2,10,45,207.0,376.0,1.8,20.1,545.0,578.87,440.06
2018,9,2,11,0,227.0,392.0,1.8,20.3,581.0,620.3,468.77
2018,9,2,11,15,152.5,393.5,1.9,20.45,521.5,553.33,418.69
2018,9,2,11,30,78.0,395.0,2.0,20.6,462.0,467.09,354.49
2018,9,2,11,45,84.0,389.5,2.1,20.75,462.0,468.23,356.09
2018,9,2,12,0,90.0,384.0,2.2,20.9,462.0,469.01,356.95
2018,9,2,12,15,116.5,388.0,2.35,20.9,489.0,516.62,392.73
2018,9,2,12,30,143.0,392.0,2.5,20.9,516.0,546.9,415.69
2018,9,2,12,45,188.0,389.0,2.65,20.9,550.0,587.16,446.56
2018,9,2,13,0,233.0,386.0,2.8,20.9,584.0,641.21,486.78
2018,9,2,13,15,232.0,388.5,3.0,20.8,582.5,622.61,474.46
2018,9,2,13,30,231.0,391.0,3.2,20.7,581.0,618.61,472.74
2018,9,2,13,45,239.5,362.0,3.35,20.6,553.5,603.74,463.5
2018,9,2,14,0,248.0,333.0,3.5,20.5,526.0,572.72,442.64
2018,9,2,14,15,495.0,242.5,3.65,20.35,608.0,696.44,540.86
2018,9,2,14,30,742.0,152.0,3.8,20.2,690.0,793.19,615.44
2018,9,2,14,45,689.5,154.0,3.95,20.0,633.0,722.83,565.85
2018,9,2,15,0,637.0,156.0,4.1,19.8,576.0,654.22,516.18
2018,9,2,15,15,648.0,147.0,4.1,19.8,550.0,621.16,492.02
2018,9,2,15,30,659.0,138.0,4.1,19.8,524.0,585.1,464.74
2018,9,2,15,45,585.5,140.0,4.2,19.3,461.5,506.63,404.59
2018,9,2,16,0,512.0,142.0,4.3,18.8,399.0,429.7,344.37
2018,9,2,16,15,447.5,139.0,4.25,18.5,346.0,364.02,291.2
2018,9,2,16,30,383.0,136.0,4.2,18.2,293.0,304.66,242.24
2018,9,2,16,45,303.5,125.5,4.15,17.85,239.5,234.51,184.39
2018,9,2,17,0,224.0,115.0,4.1,17.5,186.0,179.65,139.01
2018,9,2,17,15,213.0,96.0,4.05,17.15,153.0,143.09,107.07
2018,9,2,17,30,202.0,77.0,4.0,16.8,120.0,107.94,76.4
2018,9,2,17,45,156.5,58.5,3.9,16.4,86.5,70.87,46.69
2018,9,2,18,0,111.0,40.0,3.8,16.0,53.0,39.93,23.51
2018,9,2,18,15,60.5,23.5,3.75,15.8,30.0,19.03,2.23
2018,9,2,18,30,10.0,7.0,3.7,15.6,7.0,6.37,0.0
2018,9,2,18,45,5.0,3.5,3.65,15.4,3.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.5,1.85,14.4,4.5,4.09,0.0
2018,9,3,6,0,9.0,9.0,1.9,14.6,9.0,8.07,0.0
2018,9,3,6,15,4.5,18.0,1.9,14.85,18.0,16.0,6.95
2018,9,3,6,30,0.0,27.0,1.9,15.1,27.0,23.78,14.28
2018,9,3,6,45,0.0,41.0,1.9,15.35,41.0,36.17,25.08
2018,9,3,7,0,0.0,55.0,1.9,15.6,55.0,48.58,35.8
2018,9,3,7,15,0.0,65.5,1.85,15.9,65.5,57.91,43.74
2018,9,3,7,30,0.0,76.0,1.8,16.2,76.0,67.29,51.54
2018,9,3,7,45,1.0,100.0,1.8,16.45,100.5,89.36,69.82
2018,9,3,8,0,2.0,124.0,1.8,16.7,125.0,111.76,88.09
2018,9,3,8,15,6.5,152.0,1.8,16.95,155.5,140.07,110.94
2018,9,3,8,30,11.0,180.0,1.8,17.2,186.0,169.12,134.06
2018,9,3,8,45,15.0,199.5,1.75,17.5,208.5,190.52,150.68
2018,9,3,9,0,19.0,219.0,1.7,17.8,231.0,212.41,167.51
2018,9,3,9,15,26.0,243.5,1.75,18.0,261.0,241.73,190.2
2018,9,3,9,30,33.0,268.0,1.8,18.2,291.0,282.15,221.21
2018,9,3,9,45,44.5,295.5,1.8,18.45,328.0,321.09,250.64
2018,9,3,10,0,56.0,323.0,1.8,18.7,365.0,361.06,280.44
2018,9,3,10,15,121.5,347.5,1.85,18.9,443.0,460.46,355.87
2018,9,3,10,30,187.0,372.0,1.9,19.1,521.0,550.84,422.46
2018,9,3,10,45,291.5,360.0,1.95,19.35,599.0,657.62,500.36
2018,9,3,11,0,396.0,348.0,2.0,19.6,677.0,753.62,568.66
2018,9,3,11,15,371.0,365.0,2.1,19.7,677.5,754.86,567.93
2018,9,3,11,30,346.0,382.0,2.2,19.8,678.0,753.61,566.36
2018,9,3,11,45,456.5,330.5,2.25,19.95,724.0,829.67,621.69
2018,9,3,12,0,567.0,279.0,2.3,20.1,770.0,890.57,665.53
2018,9,3,12,15,644.0,242.5,2.4,20.15,799.0,935.74,698.09
2018,9,3,12,30,721.0,206.0,2.5,20.2,828.0,972.63,723.33
2018,9,3,12,45,746.5,192.5,2.55,20.25,830.0,977.28,726.65
2018,9,3,13,0,772.0,179.0,2.6,20.3,832.0,970.74,722.98
2018,9,3,13,15,582.5,255.0,2.75,20.25,742.0,858.71,647.44
2018,9,3,13,30,393.0,331.0,2.9,20.2,652.0,738.63,561.1
2018,9,3,13,45,341.0,333.5,3.0,20.15,606.0,668.41,512.14
2018,9,3,14,0,289.0,336.0,3.1,20.1,560.0,613.09,472.3
2018,9,3,14,15,533.5,239.5,3.25,19.9,632.0,726.88,562.77
2018,9,3,14,30,778.0,143.0,3.4,19.7,704.0,809.85,626.6
2018,9,3,14,45,763.5,140.0,3.5,19.5,666.0,763.1,594.73
2018,9,3,15,0,749.0,137.0,3.6,19.3,628.0,717.65,563.64
2018,9,3,15,15,730.5,133.0,3.6,19.3,585.0,664.06,524.2
2018,9,3,15,30,712.0,129.0,3.6,19.3,542.0,609.98,483.51
2018,9,3,15,45,688.0,124.0,3.7,18.8,495.5,551.42,439.41
2018,9,3,16,0,664.0,119.0,3.8,18.3,449.0,493.59,394.38
2018,9,3,16,15,632.5,112.5,3.75,18.05,399.5,431.69,344.09
2018,9,3,16,30,601.0,106.0,3.7,17.8,350.0,372.08,294.2
2018,9,3,16,45,547.0,98.5,3.6,17.5,297.0,305.9,238.1
2018,9,3,17,0,493.0,91.0,3.5,17.2,244.0,242.56,183.54
2018,9,3,17,15,428.0,80.0,3.4,16.9,194.5,182.8,132.19
2018,9,3,17,30,363.0,69.0,3.3,16.6,145.0,130.93,88.53
2018,9,3,17,45,291.0,54.5,3.15,16.3,104.5,83.27,51.15
2018,9,3,18,0,219.0,40.0,3.0,16.0,64.0,44.9,24.45
2018,9,3,18,15,125.5,24.0,2.9,15.85,36.0,18.95,0.0
2018,9,3,18,30,32.0,8.0,2.8,15.7,8.0,7.28,0.0
2018,9,3,18,45,16.0,4.0,2.65,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,2.4,14.75,3.0,2.73,0.0
2018,9,4,6,0,8.0,6.0,2.5,15.0,6.0,5.46,0.0
2018,9,4,6,15,20.0,13.0,2.55,15.3,15.5,12.55,3.76
2018,9,4,6,30,32.0,20.0,2.6,15.6,25.0,21.66,11.11
2018,9,4,6,45,32.0,27.5,2.6,15.9,34.0,30.87,19.13
2018,9,4,7,0,32.0,35.0,2.6,16.2,43.0,40.15,27.38
2018,9,4,7,15,16.0,45.5,2.55,16.5,49.5,45.7,32.87
2018,9,4,7,30,0.0,56.0,2.5,16.8,56.0,49.45,36.38
2018,9,4,7,45,0.0,74.5,2.4,17.05,74.5,65.89,50.08
2018,9,4,8,0,0.0,93.0,2.3,17.3,93.0,82.55,63.74
2018,9,4,8,15,0.5,116.0,2.25,17.6,116.5,103.72,80.93
2018,9,4,8,30,1.0,139.0,2.2,17.9,140.0,125.14,98.06
2018,9,4,8,45,3.5,163.0,2.15,18.2,165.5,149.0,116.98
2018,9,4,9,0,6.0,187.0,2.1,18.5,191.0,173.31,136.01
2018,9,4,9,15,13.5,217.0,2.05,18.8,226.0,207.4,162.67
2018,9,4,9,30,21.0,247.0,2.0,19.1,261.0,242.42,189.65
2018,9,4,9,45,42.0,285.0,2.0,19.4,315.5,308.77,240.78
2018,9,4,10,0,63.0,323.0,2.0,19.7,370.0,367.57,285.0
2018,9,4,10,15,222.0,316.0,2.0,19.95,490.5,531.64,410.3
2018,9,4,10,30,381.0,309.0,2.0,20.2,611.0,692.49,527.02
2018,9,4,10,45,541.5,257.0,2.0,20.4,698.5,802.66,605.44
2018,9,4,11,0,702.0,205.0,2.0,20.6,786.0,922.65,686.79
2018,9,4,11,15,555.0,278.0,2.05,20.8,742.5,861.56,641.55
2018,9,4,11,30,408.0,351.0,2.1,21.0,699.0,798.04,594.35
2018,9,4,11,45,308.5,385.5,2.15,21.15,649.5,724.17,541.47
2018,9,4,12,0,209.0,420.0,2.2,21.3,600.0,645.35,484.09
2018,9,4,12,15,157.5,416.5,2.35,21.3,552.0,589.59,444.45
2018,9,4,12,30,106.0,413.0,2.5,21.3,504.0,516.5,391.45
2018,9,4,12,45,98.0,406.0,2.6,21.35,489.5,500.04,380.03
2018,9,4,13,0,90.0,399.0,2.7,21.4,475.0,483.29,368.02
2018,9,4,13,15,89.0,390.0,2.85,21.35,464.0,471.05,359.8
2018,9,4,13,30,88.0,381.0,3.0,21.3,453.0,458.47,351.26
2018,9,4,13,45,141.5,350.0,3.2,21.2,461.0,487.41,375.54
2018,9,4,14,0,195.0,319.0,3.4,21.1,469.0,498.03,386.15
2018,9,4,14,15,522.5,215.0,3.55,20.95,594.5,692.18,538.09
2018,9,4,14,30,850.0,111.0,3.7,20.8,720.0,835.59,644.06
2018,9,4,14,45,836.5,109.5,3.85,20.6,682.0,788.52,612.0
2018,9,4,15,0,823.0,108.0,4.0,20.4,644.0,739.67,579.42
2018,9,4,15,15,806.0,104.5,4.0,20.4,600.0,684.77,539.97
2018,9,4,15,30,789.0,101.0,4.0,20.4,556.0,629.03,498.0
2018,9,4,15,45,764.0,98.5,4.1,19.85,508.0,569.03,452.78
2018,9,4,16,0,739.0,96.0,4.2,19.3,460.0,510.05,406.73
2018,9,4,16,15,703.5,93.0,4.15,18.95,409.0,445.85,354.51
2018,9,4,16,30,668.0,90.0,4.1,18.6,358.0,384.18,302.75
2018,9,4,16,45,553.5,89.5,4.05,18.2,290.5,299.03,232.09
2018,9,4,17,0,439.0,89.0,4.0,17.8,223.0,223.8,169.35
2018,9,4,17,15,294.0,80.0,3.9,17.4,162.5,150.31,109.88
2018,9,4,17,30,149.0,71.0,3.8,17.0,102.0,92.87,65.87
2018,9,4,17,45,99.0,52.0,3.7,16.6,70.0,57.72,38.07
2018,9,4,18,0,49.0,33.0,3.6,16.2,38.0,31.06,17.66
2018,9,4,18,15,29.0,19.0,3.5,16.0,21.5,16.03,0.0
2018,9,4,18,30,9.0,5.0,3.4,15.8,5.0,4.55,0.0
2018,9,4,18,45,4.5,2.5,3.3,15.6,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.15,14.2,1.5,1.36,0.0
2018,9,5,6,0,0.0,3.0,2.2,14.4,3.0,2.63,0.0
2018,9,5,6,15,0.0,7.5,2.15,14.65,7.5,6.58,0.0
2018,9,5,6,30,0.0,12.0,2.1,14.9,12.0,10.53,3.16
2018,9,5,6,45,0.0,18.5,2.1,15.15,18.5,16.26,8.18
2018,9,5,7,0,0.0,25.0,2.1,15.4,25.0,22.0,13.18
2018,9,5,7,15,0.0,31.0,2.1,15.7,31.0,27.3,17.73
2018,9,5,7,30,0.0,37.0,2.1,16.0,37.0,32.61,22.22
2018,9,5,7,45,0.0,52.0,2.05,16.3,52.0,45.9,33.39
2018,9,5,8,0,0.0,67.0,2.0,16.6,67.0,59.23,44.43
2018,9,5,8,15,0.0,85.0,2.1,16.85,85.0,75.26,57.6
2018,9,5,8,30,0.0,103.0,2.2,17.1,103.0,91.55,70.81
2018,9,5,8,45,0.0,110.5,2.25,17.4,110.5,98.36,76.07
2018,9,5,9,0,0.0,118.0,2.3,17.7,118.0,105.2,81.33
2018,9,5,9,15,1.0,139.5,2.45,17.9,140.0,125.68,97.7
2018,9,5,9,30,2.0,161.0,2.6,18.1,162.0,146.42,114.11
2018,9,5,9,45,4.5,184.0,2.75,18.3,187.0,170.03,132.72
2018,9,5,10,0,7.0,207.0,2.9,18.5,212.0,193.99,151.46
2018,9,5,10,15,12.0,238.0,3.0,18.65,247.0,228.13,178.15
2018,9,5,10,30,17.0,269.0,3.1,18.8,282.0,262.85,205.0
2018,9,5,10,45,24.5,298.5,3.2,18.9,318.0,312.76,243.43
2018,9,5,11,0,32.0,328.0,3.3,19.0,354.0,351.23,272.65
2018,9,5,11,15,29.0,323.0,3.4,19.05,347.0,343.89,266.68
2018,9,5,11,30,26.0,318.0,3.5,19.1,340.0,336.3,260.7
2018,9,5,11,45,23.0,310.5,3.6,19.15,330.0,310.71,241.01
2018,9,5,12,0,20.0,303.0,3.7,19.2,320.0,300.48,233.09
2018,9,5,12,15,18.0,292.5,3.8,19.2,308.0,288.25,223.7
2018,9,5,12,30,16.0,282.0,3.9,19.2,296.0,275.98,214.28
2018,9,5,12,45,18.5,290.5,3.95,19.15,306.5,286.56,222.72
2018,9,5,13,0,21.0,299.0,4.0,19.1,317.0,297.03,231.04
2018,9,5,13,15,83.5,289.5,4.1,18.95,357.5,376.47,294.99
2018,9,5,13,30,146.0,280.0,4.2,18.8,398.0,423.53,333.48
2018,9,5,13,45,83.5,277.0,4.3,18.7,344.0,358.3,281.69
2018,9,5,14,0,21.0,274.0,4.4,18.6,290.0,270.84,212.13
2018,9,5,14,15,18.0,257.0,4.45,18.4,270.5,251.19,197.32
2018,9,5,14,30,15.0,240.0,4.5,18.2,251.0,231.79,182.45
2018,9,5,14,45,13.0,225.0,4.55,18.05,234.0,215.35,169.83
2018,9,5,15,0,11.0,210.0,4.6,17.9,217.0,199.11,157.29
2018,9,5,15,15,11.0,199.0,4.6,17.9,205.5,188.27,148.98
2018,9,5,15,30,11.0,188.0,4.6,17.9,194.0,177.45,140.64
2018,9,5,15,45,12.0,177.5,4.6,17.45,183.5,167.71,133.37
2018,9,5,16,0,13.0,167.0,4.6,17.0,173.0,157.87,125.93
2018,9,5,16,15,25.5,155.0,4.6,16.7,165.5,156.45,125.29
2018,9,5,16,30,38.0,143.0,4.6,16.4,158.0,148.53,118.98
2018,9,5,16,45,48.0,128.0,4.55,16.15,144.0,135.32,107.86
2018,9,5,17,0,58.0,113.0,4.5,15.9,130.0,120.88,95.22
2018,9,5,17,15,43.5,88.5,4.45,15.6,100.0,90.56,69.63
2018,9,5,17,30,29.0,64.0,4.4,15.3,70.0,62.47,45.93
2018,9,5,17,45,19.0,45.0,4.35,15.05,48.5,42.07,28.63
2018,9,5,18,0,9.0,26.0,4.3,14.8,27.0,23.41,12.46
2018,9,5,18,15,4.5,14.5,4.25,14.65,15.0,12.82,0.0
2018,9,5,18,30,0.0,3.0,4.2,14.5,3.0,2.73,0.0
2018,9,5,18,45,0.0,1.5,4.1,14.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.25,2.0,1.82,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.4,4.0,3.5,0.0
2018,9,6,6,15,0.0,9.5,2.25,13.65,9.5,8.34,0.8
2018,9,6,6,30,0.0,15.0,2.2,13.9,15.0,13.18,5.4
2018,9,6,6,45,0.0,22.5,2.1,14.1,22.5,19.79,11.24
2018,9,6,7,0,0.0,30.0,2.0,14.3,30.0,26.41,17.04
2018,9,6,7,15,0.0,37.0,2.05,14.6,37.0,32.6,22.38
2018,9,6,7,30,0.0,44.0,2.1,14.9,44.0,38.8,27.62
2018,9,6,7,45,0.0,53.0,2.1,15.2,53.0,46.79,34.3
2018,9,6,8,0,0.0,62.0,2.1,15.5,62.0,54.78,40.9
2018,9,6,8,15,2.5,98.5,2.2,15.85,100.0,88.86,69.23
2018,9,6,8,30,5.0,135.0,2.3,16.2,138.0,123.91,97.86
2018,9,6,8,45,9.5,171.0,2.4,16.55,176.5,160.53,127.34
2018,9,6,9,0,14.0,207.0,2.5,16.9,215.0,198.03,157.06
2018,9,6,9,15,15.5,220.0,2.65,17.2,230.0,212.05,167.7
2018,9,6,9,30,17.0,233.0,2.8,17.5,245.0,226.23,178.44
2018,9,6,9,45,15.0,235.5,3.0,17.8,246.5,227.57,178.94
2018,9,6,10,0,13.0,238.0,3.2,18.1,248.0,228.75,179.35
2018,9,6,10,15,13.5,243.5,3.3,18.3,254.0,234.87,183.8
2018,9,6,10,30,14.0,249.0,3.4,18.5,260.0,241.0,188.26
2018,9,6,10,45,19.0,277.0,3.5,18.7,292.5,273.08,213.08
2018,9,6,11,0,24.0,305.0,3.6,18.9,325.0,305.57,237.94
2018,9,6,11,15,24.0,308.5,3.65,19.0,328.5,309.41,240.57
2018,9,6,11,30,24.0,312.0,3.7,19.1,332.0,313.16,243.24
2018,9,6,11,45,30.0,330.5,3.7,19.25,356.0,354.03,274.4
2018,9,6,12,0,36.0,349.0,3.7,19.4,380.0,379.61,293.64
2018,9,6,12,15,37.5,352.0,3.7,19.5,384.0,384.27,297.02
2018,9,6,12,30,39.0,355.0,3.7,19.6,388.0,388.71,300.33
2018,9,6,12,45,42.5,356.5,3.7,19.65,392.0,393.32,303.98
2018,9,6,13,0,46.0,358.0,3.7,19.7,396.0,397.62,307.43
2018,9,6,13,15,61.0,362.5,3.7,19.75,412.0,415.9,321.9
2018,9,6,13,30,76.0,367.0,3.7,19.8,428.0,433.34,335.67
2018,9,6,13,45,140.5,340.0,3.75,19.85,448.5,477.0,371.04
2018,9,6,14,0,205.0,313.0,3.8,19.9,469.0,501.54,391.86
2018,9,6,14,15,552.0,201.5,3.8,19.85,598.0,709.9,554.98
2018,9,6,14,30,899.0,90.0,3.8,19.8,727.0,846.59,655.02
2018,9,6,14,45,887.5,88.0,3.8,19.75,688.0,799.16,621.69
2018,9,6,15,0,876.0,86.0,3.8,19.7,649.0,749.68,587.78
2018,9,6,15,15,860.5,83.5,3.8,19.7,605.0,695.1,549.54
2018,9,6,15,30,845.0,81.0,3.8,19.7,561.0,639.39,507.62
2018,9,6,15,45,824.0,79.0,3.85,19.4,513.0,582.85,464.26
2018,9,6,16,0,803.0,77.0,3.9,19.1,465.0,523.07,416.97
2018,9,6,16,15,773.5,73.5,3.9,18.85,413.5,458.01,363.8
2018,9,6,16,30,744.0,70.0,3.9,18.6,362.0,394.71,310.25
2018,9,6,16,45,703.0,65.5,3.95,18.3,309.5,328.34,252.86
2018,9,6,17,0,662.0,61.0,4.0,18.0,257.0,265.23,196.84
2018,9,6,17,15,599.5,55.0,3.95,17.6,205.5,200.32,139.79
2018,9,6,17,30,537.0,49.0,3.9,17.2,154.0,142.76,90.33
2018,9,6,17,45,416.5,40.0,3.85,16.8,106.5,83.86,46.08
2018,9,6,18,0,296.0,31.0,3.8,16.4,59.0,40.54,18.41
2018,9,6,18,15,166.5,18.0,3.8,16.2,32.0,15.08,0.0
2018,9,6,18,30,37.0,5.0,3.8,16.0,5.0,4.55,0.0
2018,9,6,18,45,18.5,2.5,3.75,15.75,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,45,0.0,2.0,2.5,13.65,2.0,1.82,0.0
2018,9,7,6,0,0.0,4.0,2.5,13.9,4.0,3.64,0.0
2018,9,7,6,15,16.0,8.5,2.5,14.2,11.0,8.47,0.43
2018,9,7,6,30,32.0,13.0,2.5,14.5,18.0,15.66,6.09
2018,9,7,6,45,39.0,20.0,2.45,14.8,28.0,25.97,14.74
2018,9,7,7,0,46.0,27.0,2.4,15.1,38.0,36.2,23.65
2018,9,7,7,15,23.0,34.5,2.4,15.45,40.0,37.89,26.19
2018,9,7,7,30,0.0,42.0,2.4,15.8,42.0,37.03,26.0
2018,9,7,7,45,0.0,53.5,2.35,16.15,53.5,47.23,34.54
2018,9,7,8,0,0.0,65.0,2.3,16.5,65.0,57.45,42.97
2018,9,7,8,15,0.0,86.0,2.3,16.85,86.0,76.17,58.38
2018,9,7,8,30,0.0,107.0,2.3,17.2,107.0,95.23,73.85
2018,9,7,8,45,0.5,134.0,2.3,17.55,134.5,120.32,94.04
2018,9,7,9,0,1.0,161.0,2.3,17.9,162.0,145.73,114.19
2018,9,7,9,15,3.5,177.0,2.3,18.25,179.5,162.55,127.26
2018,9,7,9,30,6.0,193.0,2.3,18.6,197.0,179.68,140.48
2018,9,7,9,45,9.0,212.5,2.3,18.9,219.0,200.82,156.8
2018,9,7,10,0,12.0,232.0,2.3,19.2,241.0,222.28,173.21
2018,9,7,10,15,23.0,270.0,2.35,19.45,288.0,269.07,209.43
2018,9,7,10,30,34.0,308.0,2.4,19.7,335.0,331.18,256.69
2018,9,7,10,45,42.5,331.5,2.45,19.9,366.0,364.75,281.65
2018,9,7,11,0,51.0,355.0,2.5,20.1,397.0,398.75,306.8
2018,9,7,11,15,52.5,363.5,2.6,20.3,407.5,410.26,314.97
2018,9,7,11,30,54.0,372.0,2.7,20.5,418.0,421.59,323.11
2018,9,7,11,45,60.0,379.5,2.85,20.65,430.5,436.18,334.03
2018,9,7,12,0,66.0,387.0,3.0,20.8,443.0,450.55,344.78
2018,9,7,12,15,87.0,398.0,3.2,20.85,472.0,483.54,370.05
2018,9,7,12,30,108.0,409.0,3.4,20.9,501.0,516.05,394.79
2018,9,7,12,45,97.0,400.0,3.6,20.95,482.0,494.37,378.83
2018,9,7,13,0,86.0,391.0,3.8,21.0,463.0,472.5,362.86
2018,9,7,13,15,85.0,381.5,4.05,21.0,451.0,459.75,354.11
2018,9,7,13,30,84.0,372.0,4.3,21.0,439.0,446.71,345.06
2018,9,7,13,45,141.5,340.0,4.5,20.95,449.0,478.4,371.82
2018,9,7,14,0,199.0,308.0,4.7,20.9,459.0,491.34,384.4
2018,9,7,14,15,556.0,198.0,4.85,20.8,595.0,709.93,557.16
2018,9,7,14,30,913.0,88.0,5.0,20.7,731.0,855.62,665.78
2018,9,7,14,45,901.5,86.5,5.15,20.55,692.0,808.09,633.15
2018,9,7,15,0,890.0,85.0,5.3,20.4,653.0,758.46,599.5
2018,9,7,15,15,860.0,85.5,5.3,20.4,603.0,696.3,554.91
2018,9,7,15,30,830.0,86.0,5.3,20.4,553.0,637.86,509.85
2018,9,7,15,45,814.0,82.5,5.4,20.05,507.0,580.0,465.16
2018,9,7,16,0,798.0,79.0,5.5,19.7,461.0,521.74,418.56
2018,9,7,16,15,779.0,73.5,5.45,19.4,412.0,459.84,367.1
2018,9,7,16,30,760.0,68.0,5.4,19.1,363.0,398.53,314.37
2018,9,7,16,45,720.0,63.0,5.35,18.8,309.5,331.05,255.34
2018,9,7,17,0,680.0,58.0,5.3,18.5,256.0,267.35,198.23
2018,9,7,17,15,617.0,52.0,5.15,18.05,204.0,200.66,139.33
2018,9,7,17,30,554.0,46.0,5.0,17.6,152.0,142.01,88.81
2018,9,7,17,45,450.5,38.0,4.9,17.2,106.5,84.95,45.44
2018,9,7,18,0,347.0,30.0,4.8,16.8,61.0,41.23,17.31
2018,9,7,18,15,198.5,18.5,4.65,16.55,33.5,16.83,0.0
2018,9,7,18,30,50.0,7.0,4.5,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.4,16.1,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.55,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.8,26.0,16.37,0.0
2018,9,8,6,15,347.5,27.0,4.45,15.1,65.5,39.46,15.8
2018,9,8,6,30,493.0,36.0,4.5,15.4,105.0,88.89,47.17
2018,9,8,6,45,450.0,49.5,4.5,15.7,133.0,129.03,83.28
2018,9,8,7,0,407.0,63.0,4.5,16.0,161.0,163.46,117.36
2018,9,8,7,15,266.5,97.0,4.45,16.3,167.5,175.44,135.11
2018,9,8,7,30,126.0,131.0,4.4,16.6,174.0,171.23,136.27
2018,9,8,7,45,184.5,149.5,4.4,16.9,223.5,222.54,178.82
2018,9,8,8,0,243.0,168.0,4.4,17.2,273.0,286.99,231.78
2018,9,8,8,15,337.0,172.5,4.35,17.45,337.5,357.63,289.36
2018,9,8,8,30,431.0,177.0,4.3,17.7,402.0,447.09,360.84
2018,9,8,8,45,643.5,130.5,4.25,18.0,500.0,567.53,456.47
2018,9,8,9,0,856.0,84.0,4.2,18.3,598.0,693.77,554.07
2018,9,8,9,15,881.0,82.0,4.2,18.55,643.0,750.36,593.25
2018,9,8,9,30,906.0,80.0,4.2,18.8,688.0,806.3,631.68
2018,9,8,9,45,911.5,83.0,4.2,19.05,722.5,850.62,661.19
2018,9,8,10,0,917.0,86.0,4.2,19.3,757.0,892.11,688.44
2018,9,8,10,15,923.5,88.0,4.2,19.45,786.0,930.38,713.45
2018,9,8,10,30,930.0,90.0,4.2,19.6,815.0,965.5,736.12
2018,9,8,10,45,934.5,91.5,4.2,19.8,837.0,994.84,754.59
2018,9,8,11,0,939.0,93.0,4.2,20.0,859.0,1020.59,770.6
2018,9,8,11,15,941.5,93.5,4.35,20.15,872.5,1039.54,783.15
2018,9,8,11,30,944.0,94.0,4.5,20.3,886.0,1054.6,793.44
2018,9,8,11,45,944.5,94.5,4.6,20.45,892.0,1063.66,799.66
2018,9,8,12,0,945.0,95.0,4.7,20.6,898.0,1068.67,803.33
2018,9,8,12,15,948.0,93.0,4.85,20.65,896.5,1069.39,805.06
2018,9,8,12,30,951.0,91.0,5.0,20.7,895.0,1066.01,804.13
2018,9,8,12,45,952.5,88.5,5.2,20.8,885.5,1056.44,799.37
2018,9,8,13,0,954.0,86.0,5.4,20.9,876.0,1042.77,791.83
2018,9,8,13,15,950.0,85.0,5.5,20.95,857.5,1021.37,778.35
2018,9,8,13,30,946.0,84.0,5.6,21.0,839.0,996.18,762.27
2018,9,8,13,45,940.0,83.5,5.7,21.05,813.5,966.06,742.69
2018,9,8,14,0,934.0,83.0,5.8,21.1,788.0,932.54,720.61
2018,9,8,14,15,926.0,81.5,5.85,21.05,755.5,892.99,694.07
2018,9,8,14,30,918.0,80.0,5.9,21.0,723.0,850.57,665.25
2018,9,8,14,45,907.5,78.5,5.95,21.0,684.5,803.55,632.65
2018,9,8,15,0,897.0,77.0,6.0,21.0,646.0,754.34,598.06
2018,9,8,15,15,882.0,75.0,6.0,21.0,601.5,699.53,558.65
2018,9,8,15,30,867.0,73.0,6.0,21.0,557.0,643.52,515.72
2018,9,8,15,45,848.5,70.5,6.05,20.7,509.5,583.98,469.1
2018,9,8,16,0,830.0,68.0,6.1,20.4,462.0,524.22,420.77
2018,9,8,16,15,803.5,66.0,6.1,20.0,411.5,462.76,369.48
2018,9,8,16,30,777.0,64.0,6.1,19.6,361.0,400.58,315.94
2018,9,8,16,45,736.5,60.0,6.05,19.25,308.0,332.98,256.53
2018,9,8,17,0,696.0,56.0,6.0,18.9,255.0,269.16,199.08
2018,9,8,17,15,630.5,50.5,5.95,18.35,202.5,202.17,139.88
2018,9,8,17,30,565.0,45.0,5.9,17.8,150.0,142.11,88.25
2018,9,8,17,45,452.0,37.5,5.8,17.3,104.0,83.98,44.5
2018,9,8,18,0,339.0,30.0,5.7,16.8,58.0,40.33,16.17
2018,9,8,18,15,191.0,18.0,5.65,16.55,31.5,16.37,0.0
2018,9,8,18,30,43.0,6.0,5.6,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.5,16.0,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
