Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.7,13.05,5.0,0.0,0.0
2018,9,19,6,0,45.0,10.0,3.8,13.2,10.0,9.1,0.0
2018,9,19,6,15,163.0,25.0,3.75,13.5,40.5,32.39,0.8
2018,9,19,6,30,281.0,40.0,3.7,13.8,71.0,75.55,43.44
2018,9,19,6,45,268.0,51.0,3.7,14.05,93.5,104.15,70.4
2018,9,19,7,0,255.0,62.0,3.7,14.3,116.0,130.95,96.47
2018,9,19,7,15,149.0,89.5,3.4,14.55,123.0,138.3,108.17
2018,9,19,7,30,43.0,117.0,3.1,14.8,130.0,126.56,101.24
2018,9,19,7,45,68.0,140.5,2.85,15.05,165.5,163.25,131.89
2018,9,19,8,0,93.0,164.0,2.6,15.3,201.0,203.04,164.71
2018,9,19,8,15,154.5,179.0,2.4,15.6,250.5,264.81,215.17
2018,9,19,8,30,216.0,194.0,2.2,15.9,300.0,326.45,264.67
2018,9,19,8,45,412.5,173.5,1.95,16.25,399.5,466.95,375.92
2018,9,19,9,0,609.0,153.0,1.7,16.6,499.0,612.72,485.69
2018,9,19,9,15,730.5,129.0,1.65,16.95,574.0,709.04,555.29
2018,9,19,9,30,852.0,105.0,1.6,17.3,649.0,809.39,622.74
2018,9,19,9,45,864.5,107.0,1.55,17.7,684.5,856.52,651.2
2018,9,19,10,0,877.0,109.0,1.5,18.1,720.0,893.56,672.84
2018,9,19,10,15,885.5,110.5,1.6,18.55,748.5,931.16,696.53
2018,9,19,10,30,894.0,112.0,1.7,19.0,777.0,965.82,718.1
2018,9,19,10,45,900.0,113.5,1.75,19.4,798.5,994.93,735.46
2018,9,19,11,0,906.0,115.0,1.8,19.8,820.0,1020.6,750.61
2018,9,19,11,15,909.5,115.0,1.9,20.15,833.0,1038.56,761.71
2018,9,19,11,30,913.0,115.0,2.0,20.5,846.0,1052.75,770.54
2018,9,19,11,45,914.5,115.5,2.1,20.85,851.0,1061.59,776.08
2018,9,19,12,0,916.0,116.0,2.2,21.2,856.0,1066.48,779.26
2018,9,19,12,15,915.0,116.0,2.35,21.35,853.0,1064.31,779.26
2018,9,19,12,30,914.0,116.0,2.5,21.5,850.0,1058.18,776.81
2018,9,19,12,45,911.5,114.5,2.65,21.7,838.0,1044.98,769.69
2018,9,19,13,0,909.0,113.0,2.8,21.9,826.0,1027.93,760.09
2018,9,19,13,15,904.0,112.0,3.0,21.9,806.5,1005.25,747.76
2018,9,19,13,30,899.0,111.0,3.2,21.9,787.0,979.03,732.89
2018,9,19,13,45,891.0,110.0,3.4,21.9,760.0,946.64,713.63
2018,9,19,14,0,883.0,109.0,3.6,21.9,733.0,911.18,691.97
2018,9,19,14,15,871.0,107.0,3.8,21.8,698.5,875.8,670.28
2018,9,19,14,30,859.0,105.0,4.0,21.7,664.0,829.94,640.79
2018,9,19,14,45,843.0,102.5,4.2,21.6,623.0,778.32,606.61
2018,9,19,15,0,827.0,100.0,4.4,21.5,582.0,725.2,570.69
2018,9,19,15,15,806.5,97.0,4.4,21.5,536.5,667.3,528.32
2018,9,19,15,30,786.0,94.0,4.4,21.5,491.0,608.97,483.86
2018,9,19,15,45,757.5,90.0,4.65,21.05,441.5,544.89,435.19
2018,9,19,16,0,729.0,86.0,4.9,20.6,392.0,482.9,386.1
2018,9,19,16,15,688.0,81.0,4.95,20.2,340.0,414.53,329.71
2018,9,19,16,30,647.0,76.0,5.0,19.8,288.0,349.58,274.31
2018,9,19,16,45,586.5,69.5,5.0,19.4,236.0,280.24,214.27
2018,9,19,17,0,526.0,63.0,5.0,19.0,184.0,217.52,159.01
2018,9,19,17,15,433.0,53.5,4.95,18.4,136.0,151.99,103.34
2018,9,19,17,30,340.0,44.0,4.9,17.8,88.0,98.09,59.5
2018,9,19,17,45,211.5,29.5,4.85,17.25,52.5,47.15,19.07
2018,9,19,18,0,83.0,15.0,4.8,16.7,17.0,15.2,0.0
2018,9,19,18,15,41.5,7.5,4.65,16.45,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,5,45,32.5,4.5,2.2,15.45,5.0,0.0,0.0
2018,9,20,6,0,65.0,9.0,2.2,15.5,10.0,8.19,0.0
2018,9,20,6,15,202.5,22.5,2.2,16.05,41.0,33.58,0.0
2018,9,20,6,30,340.0,36.0,2.2,16.6,72.0,80.75,44.32
2018,9,20,6,45,440.0,45.0,2.25,17.15,119.0,133.01,85.97
2018,9,20,7,0,540.0,54.0,2.3,17.7,166.0,197.93,140.32
2018,9,20,7,15,602.0,60.5,2.2,18.15,218.0,260.6,195.34
2018,9,20,7,30,664.0,67.0,2.1,18.6,270.0,330.21,255.38
2018,9,20,7,45,705.5,72.0,2.05,19.05,322.5,395.77,311.01
2018,9,20,8,0,747.0,77.0,2.0,19.5,375.0,464.34,366.99
2018,9,20,8,15,776.5,80.5,1.9,19.95,425.5,528.27,417.15
2018,9,20,8,30,806.0,84.0,1.8,20.4,476.0,593.54,466.17
2018,9,20,8,45,827.0,87.0,1.75,20.9,522.5,653.6,509.57
2018,9,20,9,0,848.0,90.0,1.7,21.4,569.0,713.36,550.76
2018,9,20,9,15,865.0,91.5,1.6,21.85,611.0,767.77,584.96
2018,9,20,9,30,882.0,93.0,1.5,22.3,653.0,814.64,613.05
2018,9,20,9,45,895.5,94.0,1.45,22.75,689.0,861.9,641.28
2018,9,20,10,0,909.0,95.0,1.4,23.2,725.0,906.91,667.41
2018,9,20,10,15,917.0,96.5,1.45,23.55,754.0,944.99,690.26
2018,9,20,10,30,925.0,98.0,1.5,23.9,783.0,979.97,711.03
2018,9,20,10,45,930.5,99.0,1.5,24.25,804.0,1008.71,727.02
2018,9,20,11,0,936.0,100.0,1.5,24.6,825.0,1033.87,740.76
2018,9,20,11,15,939.5,100.0,1.6,24.75,838.0,1052.2,752.48
2018,9,20,11,30,943.0,100.0,1.7,24.9,851.0,1066.62,761.94
2018,9,20,11,45,944.0,100.5,1.8,25.05,856.0,1075.09,767.84
2018,9,20,12,0,945.0,101.0,1.9,25.2,861.0,1079.47,771.39
2018,9,20,12,15,945.0,100.0,2.0,25.25,857.5,1077.07,771.14
2018,9,20,12,30,945.0,99.0,2.1,25.3,854.0,1070.56,768.49
2018,9,20,12,45,942.5,98.5,2.2,25.35,842.5,1058.05,762.15
2018,9,20,13,0,940.0,98.0,2.3,25.4,831.0,1041.56,753.38
2018,9,20,13,15,935.5,97.0,2.4,25.35,811.5,1018.71,740.84
2018,9,20,13,30,931.0,96.0,2.5,25.3,792.0,992.16,725.88
2018,9,20,13,45,924.0,94.5,2.55,25.25,764.5,959.22,706.15
2018,9,20,14,0,917.0,93.0,2.6,25.2,737.0,923.03,684.16
2018,9,20,14,15,907.0,91.5,2.65,25.1,703.0,881.25,658.34
2018,9,20,14,30,897.0,90.0,2.7,25.0,669.0,836.85,630.41
2018,9,20,14,45,883.0,88.0,2.7,24.85,628.5,786.44,597.71
2018,9,20,15,0,869.0,86.0,2.7,24.7,588.0,734.28,563.29
2018,9,20,15,15,850.0,83.0,2.7,24.7,542.0,680.51,526.08
2018,9,20,15,30,831.0,80.0,2.7,24.7,496.0,621.07,482.3
2018,9,20,15,45,805.5,76.5,2.75,24.35,446.5,557.03,434.48
2018,9,20,16,0,780.0,73.0,2.8,24.0,397.0,493.73,385.38
2018,9,20,16,15,743.0,68.5,2.8,23.45,344.5,425.15,330.51
2018,9,20,16,30,706.0,64.0,2.8,22.9,292.0,359.39,275.8
2018,9,20,16,45,651.0,58.5,2.8,22.4,239.5,289.9,216.65
2018,9,20,17,0,596.0,53.0,2.8,21.9,187.0,226.05,161.02
2018,9,20,17,15,506.5,45.5,2.8,21.2,138.0,159.13,104.61
2018,9,20,17,30,417.0,38.0,2.8,20.5,89.0,103.29,59.36
2018,9,20,17,45,269.0,26.0,2.75,19.75,53.0,48.88,16.01
2018,9,20,18,0,121.0,14.0,2.7,19.0,17.0,14.83,0.0
2018,9,20,18,15,60.5,7.0,2.65,18.7,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,1.15,14.95,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,1.1,15.0,9.0,8.19,0.0
2018,9,21,6,15,209.5,21.5,1.25,15.4,39.5,33.38,0.0
2018,9,21,6,30,350.0,34.0,1.4,15.8,70.0,80.82,43.76
2018,9,21,6,45,447.0,43.0,1.5,16.2,116.5,133.21,86.02
2018,9,21,7,0,544.0,52.0,1.6,16.6,163.0,197.9,140.51
2018,9,21,7,15,604.5,58.0,1.65,17.0,214.5,259.84,195.18
2018,9,21,7,30,665.0,64.0,1.7,17.4,266.0,328.51,254.77
2018,9,21,7,45,706.0,69.0,1.75,17.75,318.0,393.47,310.31
2018,9,21,8,0,747.0,74.0,1.8,18.1,370.0,462.27,366.98
2018,9,21,8,15,703.5,92.0,1.9,18.6,399.5,502.25,399.43
2018,9,21,8,30,660.0,110.0,2.0,19.1,429.0,535.15,424.98
2018,9,21,8,45,676.5,118.5,2.05,19.65,473.0,591.2,466.81
2018,9,21,9,0,693.0,127.0,2.1,20.2,517.0,647.0,506.98
2018,9,21,9,15,647.5,151.0,2.1,20.6,536.0,671.91,522.78
2018,9,21,9,30,602.0,175.0,2.1,21.0,555.0,690.29,533.58
2018,9,21,9,45,593.5,188.0,2.1,21.4,580.0,722.39,554.53
2018,9,21,10,0,585.0,201.0,2.1,21.8,605.0,751.6,572.93
2018,9,21,10,15,578.5,210.5,2.1,22.1,623.5,776.16,588.21
2018,9,21,10,30,572.0,220.0,2.1,22.4,642.0,797.91,601.42
2018,9,21,10,45,576.5,225.5,2.1,22.7,660.5,823.3,617.29
2018,9,21,11,0,581.0,231.0,2.1,23.0,679.0,846.27,631.37
2018,9,21,11,15,599.5,225.0,2.15,23.1,694.0,868.84,646.63
2018,9,21,11,30,618.0,219.0,2.2,23.2,709.0,888.91,660.23
2018,9,21,11,45,579.0,228.0,2.25,23.35,689.0,863.82,642.32
2018,9,21,12,0,540.0,237.0,2.3,23.5,669.0,829.23,618.53
2018,9,21,12,15,502.5,244.0,2.35,23.45,645.0,798.09,597.37
2018,9,21,12,30,465.0,251.0,2.4,23.4,621.0,764.72,574.47
2018,9,21,12,45,360.0,279.0,2.45,23.35,563.0,684.88,517.02
2018,9,21,13,0,255.0,307.0,2.5,23.3,505.0,588.81,447.31
2018,9,21,13,15,204.0,313.0,2.55,23.1,469.0,524.08,400.75
2018,9,21,13,30,153.0,319.0,2.6,22.9,433.0,477.49,366.17
2018,9,21,13,45,234.0,283.5,2.65,22.75,450.5,523.87,403.78
2018,9,21,14,0,315.0,248.0,2.7,22.6,468.0,548.67,425.08
2018,9,21,14,15,596.0,169.5,2.7,22.4,560.5,713.17,550.88
2018,9,21,14,30,877.0,91.0,2.7,22.2,653.0,820.9,627.85
2018,9,21,14,45,863.0,88.5,2.75,21.95,613.0,770.7,593.99
2018,9,21,15,0,849.0,86.0,2.8,21.7,573.0,723.86,563.24
2018,9,21,15,15,829.5,83.5,2.8,21.7,527.5,666.22,522.36
2018,9,21,15,30,810.0,81.0,2.8,21.7,482.0,608.01,478.75
2018,9,21,15,45,783.5,77.5,2.75,21.15,433.0,544.48,430.53
2018,9,21,16,0,757.0,74.0,2.7,20.6,384.0,481.85,381.23
2018,9,21,16,15,719.5,69.5,2.65,20.15,332.5,414.36,326.21
2018,9,21,16,30,682.0,65.0,2.6,19.7,281.0,350.16,271.88
2018,9,21,16,45,625.0,59.5,2.55,19.3,229.5,281.27,212.5
2018,9,21,17,0,568.0,54.0,2.5,18.9,178.0,218.53,157.27
2018,9,21,17,15,454.5,45.5,2.5,18.35,127.5,147.47,98.01
2018,9,21,17,30,341.0,37.0,2.5,17.8,77.0,90.71,52.79
2018,9,21,17,45,187.0,22.0,2.45,17.2,42.5,37.87,9.28
2018,9,21,18,0,33.0,7.0,2.4,16.6,8.0,6.89,0.0
2018,9,21,18,15,16.5,3.5,2.4,16.35,4.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,2.0,13.1,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,2.0,13.2,3.0,2.73,0.0
2018,9,22,6,15,6.0,6.0,2.0,13.5,6.0,5.73,0.0
2018,9,22,6,30,0.0,9.0,2.0,13.8,9.0,7.9,0.61
2018,9,22,6,45,0.0,15.0,2.0,14.1,15.0,13.18,5.43
2018,9,22,7,0,0.0,21.0,2.0,14.4,21.0,18.46,10.11
2018,9,22,7,15,0.0,33.5,1.9,14.7,33.5,29.51,19.67
2018,9,22,7,30,0.0,46.0,1.8,15.0,46.0,40.58,29.15
2018,9,22,7,45,0.0,69.0,1.7,15.3,69.0,61.02,46.46
2018,9,22,8,0,0.0,92.0,1.6,15.6,92.0,82.1,64.01
2018,9,22,8,15,0.0,110.5,1.55,16.0,110.5,99.16,77.9
2018,9,22,8,30,0.0,129.0,1.5,16.4,129.0,116.34,91.69
2018,9,22,8,45,4.5,156.0,1.45,16.75,158.5,144.78,114.57
2018,9,22,9,0,9.0,183.0,1.4,17.1,188.0,173.94,137.64
2018,9,22,9,15,18.0,210.0,1.45,17.5,221.0,207.15,163.76
2018,9,22,9,30,27.0,237.0,1.5,17.9,254.0,252.74,199.17
2018,9,22,9,45,42.0,265.0,1.6,18.25,293.0,295.74,232.25
2018,9,22,10,0,57.0,293.0,1.7,18.6,332.0,340.06,265.87
2018,9,22,10,15,75.5,316.0,1.8,18.85,370.0,383.27,298.46
2018,9,22,10,30,94.0,339.0,1.9,19.1,408.0,427.54,331.44
2018,9,22,10,45,78.0,340.0,2.05,19.4,398.5,415.46,321.29
2018,9,22,11,0,62.0,341.0,2.2,19.7,389.0,402.42,310.71
2018,9,22,11,15,61.0,346.0,2.4,19.8,393.5,407.84,314.83
2018,9,22,11,30,60.0,351.0,2.6,19.9,398.0,413.0,318.67
2018,9,22,11,45,56.5,350.5,2.8,20.0,395.0,409.35,315.9
2018,9,22,12,0,53.0,350.0,3.0,20.1,392.0,405.42,312.98
2018,9,22,12,15,67.5,357.5,3.2,20.15,411.0,428.22,330.87
2018,9,22,12,30,82.0,365.0,3.4,20.2,430.0,450.66,348.37
2018,9,22,12,45,101.5,366.0,3.6,20.2,445.0,470.37,364.16
2018,9,22,13,0,121.0,367.0,3.8,20.2,460.0,506.34,391.91
2018,9,22,13,15,118.5,357.0,3.9,20.2,446.5,490.23,380.23
2018,9,22,13,30,116.0,347.0,4.0,20.2,433.0,473.72,368.44
2018,9,22,13,45,217.5,297.5,4.15,20.15,451.0,508.86,399.42
2018,9,22,14,0,319.0,248.0,4.3,20.1,469.0,552.33,435.93
2018,9,22,14,15,605.5,167.5,4.3,20.05,561.5,718.78,566.35
2018,9,22,14,30,892.0,87.0,4.3,20.0,654.0,827.73,646.37
2018,9,22,14,45,878.5,85.0,4.3,19.9,614.0,777.8,611.22
2018,9,22,15,0,865.0,83.0,4.3,19.8,574.0,726.11,575.31
2018,9,22,15,15,846.0,80.0,4.3,19.8,528.5,672.44,536.38
2018,9,22,15,30,827.0,77.0,4.3,19.8,483.0,613.17,490.8
2018,9,22,15,45,778.0,77.0,4.2,19.55,427.5,539.77,433.07
2018,9,22,16,0,729.0,77.0,4.1,19.3,372.0,469.57,376.26
2018,9,22,16,15,714.5,69.5,4.15,19.0,326.0,411.04,327.14
2018,9,22,16,30,700.0,62.0,4.2,18.7,280.0,352.81,276.28
2018,9,22,16,45,641.5,56.5,4.2,18.4,228.0,282.74,214.88
2018,9,22,17,0,583.0,51.0,4.2,18.1,176.0,218.71,157.76
2018,9,22,17,15,486.5,43.5,4.25,17.65,128.0,151.48,100.25
2018,9,22,17,30,390.0,36.0,4.3,17.2,80.0,96.26,54.9
2018,9,22,17,45,237.0,23.5,4.35,16.75,46.0,42.62,6.33
2018,9,22,18,0,84.0,11.0,4.4,16.3,12.0,11.24,0.0
2018,9,22,18,15,42.0,5.5,4.35,16.1,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,3.2,13.65,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,3.2,13.7,6.0,5.46,0.0
2018,9,23,6,15,170.0,21.0,3.35,14.05,35.5,30.33,0.0
2018,9,23,6,30,301.0,36.0,3.5,14.4,65.0,77.74,42.74
2018,9,23,6,45,362.0,43.0,3.65,14.75,99.5,118.59,78.02
2018,9,23,7,0,423.0,50.0,3.8,15.1,134.0,166.85,120.41
2018,9,23,7,15,217.0,71.0,3.8,15.35,114.5,142.96,110.26
2018,9,23,7,30,11.0,92.0,3.8,15.6,95.0,87.23,68.37
2018,9,23,7,45,57.0,125.5,3.8,15.9,147.0,144.54,116.28
2018,9,23,8,0,103.0,159.0,3.8,16.2,199.0,211.67,171.84
2018,9,23,8,15,169.0,177.5,3.75,16.5,253.5,273.67,222.75
2018,9,23,8,30,235.0,196.0,3.7,16.8,308.0,352.07,286.03
2018,9,23,8,45,369.5,187.5,3.6,17.05,383.5,445.33,361.1
2018,9,23,9,0,504.0,179.0,3.5,17.3,459.0,563.44,453.13
2018,9,23,9,15,529.5,186.0,3.5,17.55,499.5,615.2,491.36
2018,9,23,9,30,555.0,193.0,3.5,17.8,540.0,667.45,529.51
2018,9,23,9,45,674.0,162.5,3.45,18.1,607.0,764.9,601.37
2018,9,23,10,0,793.0,132.0,3.4,18.4,674.0,856.45,664.15
2018,9,23,10,15,847.5,117.0,3.4,18.6,717.0,915.43,703.17
2018,9,23,10,30,902.0,102.0,3.4,18.8,760.0,964.66,735.14
2018,9,23,10,45,909.0,102.0,3.4,19.0,781.0,992.93,752.58
2018,9,23,11,0,916.0,102.0,3.4,19.2,802.0,1017.75,767.84
2018,9,23,11,15,921.0,102.0,3.5,19.3,815.5,1036.98,780.48
2018,9,23,11,30,926.0,102.0,3.6,19.4,829.0,1052.42,790.74
2018,9,23,11,45,928.5,101.5,3.7,19.55,834.0,1060.87,796.34
2018,9,23,12,0,931.0,101.0,3.8,19.7,839.0,1065.32,799.45
2018,9,23,12,15,934.0,99.0,4.0,19.7,836.5,1064.55,800.43
2018,9,23,12,30,937.0,97.0,4.2,19.7,834.0,1059.7,798.79
2018,9,23,12,45,939.5,93.5,4.45,19.65,823.0,1048.56,793.54
2018,9,23,13,0,942.0,90.0,4.7,19.6,812.0,1033.33,786.35
2018,9,23,13,15,936.5,90.0,4.9,19.5,792.5,1010.33,773.39
2018,9,23,13,30,931.0,90.0,5.1,19.4,773.0,983.7,757.74
2018,9,23,13,45,923.5,88.5,5.25,19.3,745.5,950.04,736.57
2018,9,23,14,0,916.0,87.0,5.4,19.2,718.0,913.19,712.88
2018,9,23,14,15,905.5,85.5,5.4,19.05,683.5,870.81,684.17
2018,9,23,14,30,895.0,84.0,5.4,18.9,649.0,825.87,653.34
2018,9,23,14,45,880.0,82.5,5.45,18.75,608.5,775.19,618.13
2018,9,23,15,0,865.0,81.0,5.5,18.6,568.0,722.86,581.17
2018,9,23,15,15,845.5,78.5,5.5,18.6,522.5,669.38,541.42
2018,9,23,15,30,826.0,76.0,5.5,18.6,477.0,610.37,494.95
2018,9,23,15,45,799.5,73.0,5.2,18.25,428.0,546.57,443.33
2018,9,23,16,0,773.0,70.0,4.9,17.9,379.0,483.64,390.98
2018,9,23,16,15,733.0,66.5,4.8,17.65,327.0,415.24,332.98
2018,9,23,16,30,693.0,63.0,4.7,17.4,275.0,350.01,275.86
2018,9,23,16,45,632.0,57.5,4.6,17.15,223.0,279.7,213.68
2018,9,23,17,0,571.0,52.0,4.5,16.9,171.0,215.63,156.14
2018,9,23,17,15,469.5,43.5,4.4,16.5,123.0,147.25,97.62
2018,9,23,17,30,368.0,35.0,4.3,16.1,75.0,91.61,51.82
2018,9,23,17,45,216.5,22.0,4.2,15.75,42.5,39.04,0.0
2018,9,23,18,0,65.0,9.0,4.1,15.4,10.0,9.06,0.0
2018,9,23,18,15,32.5,4.5,3.95,15.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,5,45,22.5,3.0,0.4,13.25,3.0,0.0,0.0
2018,9,24,6,0,45.0,6.0,0.3,13.3,6.0,5.46,0.0
2018,9,24,6,15,159.5,18.0,0.4,13.55,31.0,27.91,0.0
2018,9,24,6,30,274.0,30.0,0.5,13.8,56.0,69.44,37.04
2018,9,24,6,45,162.5,30.5,0.55,14.05,48.5,65.94,42.76
2018,9,24,7,0,51.0,31.0,0.6,14.3,41.0,43.03,29.31
2018,9,24,7,15,25.5,52.0,0.65,14.65,57.0,55.66,41.4
2018,9,24,7,30,0.0,73.0,0.7,15.0,73.0,65.09,49.98
2018,9,24,7,45,8.5,105.5,0.8,15.35,109.0,99.23,78.53
2018,9,24,8,0,17.0,138.0,0.9,15.7,145.0,134.85,107.82
2018,9,24,8,15,18.5,155.5,0.85,16.15,163.5,153.04,122.2
2018,9,24,8,30,20.0,173.0,0.8,16.6,182.0,171.46,136.54
2018,9,24,8,45,38.5,201.0,0.8,17.1,221.0,220.81,175.62
2018,9,24,9,0,57.0,229.0,0.8,17.6,260.0,264.89,209.6
2018,9,24,9,15,79.5,253.5,0.85,18.1,300.5,310.15,244.08
2018,9,24,9,30,102.0,278.0,0.9,18.6,341.0,357.41,279.43
2018,9,24,9,45,130.0,296.0,0.9,19.1,381.0,417.62,323.61
2018,9,24,10,0,158.0,314.0,0.9,19.6,421.0,466.77,358.69
2018,9,24,10,15,182.5,327.5,1.0,20.0,456.0,509.2,389.09
2018,9,24,10,30,207.0,341.0,1.1,20.4,491.0,552.44,419.75
2018,9,24,10,45,228.5,346.0,1.15,20.85,516.0,583.89,441.39
2018,9,24,11,0,250.0,351.0,1.2,21.3,541.0,632.5,474.59
2018,9,24,11,15,236.5,358.5,1.3,21.5,540.5,614.41,461.48
2018,9,24,11,30,223.0,366.0,1.4,21.7,540.0,612.09,459.69
2018,9,24,11,45,178.5,373.0,1.55,21.85,513.0,576.62,433.92
2018,9,24,12,0,134.0,380.0,1.7,22.0,486.0,539.85,407.07
2018,9,24,12,15,110.0,372.0,1.85,22.05,458.5,488.33,370.36
2018,9,24,12,30,86.0,364.0,2.0,22.1,431.0,454.69,345.94
2018,9,24,12,45,79.0,355.0,2.1,22.1,416.0,436.93,333.35
2018,9,24,13,0,72.0,346.0,2.2,22.1,401.0,419.05,320.52
2018,9,24,13,15,87.0,342.5,2.35,21.95,407.0,428.36,328.83
2018,9,24,13,30,102.0,339.0,2.5,21.8,413.0,436.75,336.36
2018,9,24,13,45,219.0,299.5,2.6,21.7,451.5,512.99,397.37
2018,9,24,14,0,336.0,260.0,2.7,21.6,490.0,580.6,450.71
2018,9,24,14,15,604.0,177.0,2.75,21.4,565.0,726.72,563.03
2018,9,24,14,30,872.0,94.0,2.8,21.2,640.0,817.58,629.1
2018,9,24,14,45,871.5,88.5,2.85,21.0,604.5,774.41,600.04
2018,9,24,15,0,871.0,83.0,2.9,20.8,569.0,728.39,569.56
2018,9,24,15,15,851.0,80.5,2.9,20.8,523.0,674.29,531.06
2018,9,24,15,30,831.0,78.0,2.9,20.8,477.0,614.63,486.07
2018,9,24,15,45,802.5,74.5,2.95,20.25,426.5,548.83,436.09
2018,9,24,16,0,774.0,71.0,3.0,19.7,376.0,484.13,384.95
2018,9,24,16,15,732.5,67.0,3.0,19.3,323.5,414.46,327.63
2018,9,24,16,30,691.0,63.0,3.0,18.9,271.0,348.14,271.01
2018,9,24,16,45,628.5,57.0,3.05,18.45,218.5,277.1,209.44
2018,9,24,17,0,566.0,51.0,3.1,18.0,166.0,212.42,152.29
2018,9,24,17,15,464.5,42.5,3.0,17.5,118.5,144.54,94.75
2018,9,24,17,30,363.0,34.0,2.9,17.0,71.0,89.41,49.38
2018,9,24,17,45,216.5,21.5,2.8,16.5,40.0,37.99,0.0
2018,9,24,18,0,70.0,9.0,2.7,16.0,9.0,9.05,0.0
2018,9,24,18,15,35.0,4.5,2.55,15.8,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,25,5,45,0.5,0.5,1.25,13.45,0.5,0.0,0.0
2018,9,25,6,0,1.0,1.0,1.2,13.5,1.0,0.91,0.0
2018,9,25,6,15,14.5,7.5,1.15,13.85,9.0,7.74,0.0
2018,9,25,6,30,28.0,14.0,1.1,14.2,17.0,17.02,6.28
2018,9,25,6,45,14.0,23.5,1.05,14.55,25.0,23.8,13.69
2018,9,25,7,0,0.0,33.0,1.0,14.9,33.0,29.08,19.08
2018,9,25,7,15,0.0,47.0,0.95,15.2,47.0,41.48,29.82
2018,9,25,7,30,0.0,61.0,0.9,15.5,61.0,53.94,40.46
2018,9,25,7,45,0.0,76.5,0.9,15.85,76.5,68.04,52.28
2018,9,25,8,0,0.0,92.0,0.9,16.2,92.0,82.23,63.96
2018,9,25,8,15,0.0,103.5,1.0,16.6,103.5,92.73,72.39
2018,9,25,8,30,0.0,115.0,1.1,17.0,115.0,103.28,80.75
2018,9,25,8,45,0.0,133.0,1.2,17.4,133.0,120.07,94.1
2018,9,25,9,0,0.0,151.0,1.3,17.8,151.0,136.97,107.37
2018,9,25,9,15,3.5,173.0,1.45,18.15,175.0,160.52,125.98
2018,9,25,9,30,7.0,195.0,1.6,18.5,199.0,184.55,144.76
2018,9,25,9,45,7.0,198.5,1.75,18.85,203.0,187.95,146.96
2018,9,25,10,0,7.0,202.0,1.9,19.2,207.0,191.38,149.26
2018,9,25,10,15,10.0,220.0,2.0,19.5,227.0,211.71,164.96
2018,9,25,10,30,13.0,238.0,2.1,19.8,247.0,232.31,180.71
2018,9,25,10,45,16.0,253.0,2.2,20.05,264.5,250.17,194.28
2018,9,25,11,0,19.0,268.0,2.3,20.3,282.0,268.2,207.94
2018,9,25,11,15,24.0,286.0,2.35,20.5,304.5,291.35,225.54
2018,9,25,11,30,29.0,304.0,2.4,20.7,327.0,332.24,256.44
2018,9,25,11,45,38.0,320.5,2.45,20.85,350.5,359.41,276.92
2018,9,25,12,0,47.0,337.0,2.5,21.0,374.0,386.63,297.39
2018,9,25,12,15,50.5,338.5,2.55,21.05,378.0,391.73,301.26
2018,9,25,12,30,54.0,340.0,2.6,21.1,382.0,396.6,305.11
2018,9,25,12,45,53.0,334.5,2.65,21.15,375.0,389.03,299.58
2018,9,25,13,0,52.0,329.0,2.7,21.2,368.0,381.3,294.0
2018,9,25,13,15,50.0,317.5,2.7,21.15,354.5,365.91,282.73
2018,9,25,13,30,48.0,306.0,2.7,21.1,341.0,350.48,271.45
2018,9,25,13,45,173.0,269.5,2.75,21.05,388.0,438.79,343.18
2018,9,25,14,0,298.0,233.0,2.8,21.0,435.0,517.8,406.02
2018,9,25,14,15,590.5,160.0,2.75,20.9,535.5,696.94,543.7
2018,9,25,14,30,883.0,87.0,2.7,20.8,636.0,817.68,629.98
2018,9,25,14,45,868.5,85.0,2.65,20.7,595.5,767.21,594.63
2018,9,25,15,0,854.0,83.0,2.6,20.6,555.0,720.15,562.72
2018,9,25,15,15,834.0,80.0,2.6,20.6,509.5,661.25,520.66
2018,9,25,15,30,814.0,77.0,2.6,20.6,464.0,601.88,475.96
2018,9,25,15,45,786.0,74.0,2.5,20.15,415.0,537.83,426.65
2018,9,25,16,0,758.0,71.0,2.4,19.7,366.0,474.85,376.44
2018,9,25,16,15,718.0,66.0,2.35,19.3,314.0,405.75,319.74
2018,9,25,16,30,678.0,61.0,2.3,18.9,262.0,339.92,263.69
2018,9,25,16,45,608.5,55.5,2.3,18.5,209.5,268.01,201.78
2018,9,25,17,0,539.0,50.0,2.3,18.1,157.0,203.36,145.15
2018,9,25,17,15,412.0,40.0,2.3,17.55,107.5,130.77,85.23
2018,9,25,17,30,285.0,30.0,2.3,17.0,58.0,74.4,40.14
2018,9,25,17,45,158.5,17.5,2.3,16.5,31.5,29.47,0.0
2018,9,25,18,0,32.0,5.0,2.3,16.0,5.0,4.91,0.0
2018,9,25,18,15,16.0,2.5,2.25,15.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.55,13.35,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.4,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.5,1.5,13.75,12.5,11.92,0.0
2018,9,26,6,30,0.0,22.0,1.5,14.1,22.0,19.39,8.96
2018,9,26,6,45,0.0,36.5,1.5,14.4,36.5,32.4,21.36
2018,9,26,7,0,0.0,51.0,1.5,14.7,51.0,45.49,32.93
2018,9,26,7,15,1.0,71.5,1.4,15.0,72.0,64.7,49.46
2018,9,26,7,30,2.0,92.0,1.3,15.3,93.0,84.16,65.96
2018,9,26,7,45,8.0,113.5,1.25,15.6,116.5,107.06,85.02
2018,9,26,8,0,14.0,135.0,1.2,15.9,140.0,130.79,104.48
2018,9,26,8,15,11.5,139.0,1.1,16.35,143.5,133.31,106.06
2018,9,26,8,30,9.0,143.0,1.0,16.8,147.0,135.69,107.47
2018,9,26,8,45,10.5,163.0,0.95,17.2,168.5,156.09,123.55
2018,9,26,9,0,12.0,183.0,0.9,17.6,190.0,176.74,139.51
2018,9,26,9,15,21.5,210.5,0.85,18.05,223.5,211.15,166.3
2018,9,26,9,30,31.0,238.0,0.8,18.5,257.0,258.57,202.57
2018,9,26,9,45,41.0,260.5,0.75,18.95,287.0,291.88,227.23
2018,9,26,10,0,51.0,283.0,0.7,19.4,317.0,326.04,252.14
2018,9,26,10,15,67.5,305.5,0.7,19.9,352.5,366.8,281.86
2018,9,26,10,30,84.0,328.0,0.7,20.4,388.0,408.53,311.68
2018,9,26,10,45,95.0,341.0,0.7,20.85,411.0,435.19,330.08
2018,9,26,11,0,106.0,354.0,0.7,21.3,434.0,462.06,348.54
2018,9,26,11,15,134.5,362.0,0.7,21.8,465.0,518.4,387.97
2018,9,26,11,30,163.0,370.0,0.7,22.3,496.0,557.62,414.63
2018,9,26,11,45,235.0,363.0,0.7,22.85,545.5,623.75,460.84
2018,9,26,12,0,307.0,356.0,0.7,23.4,595.0,707.7,517.12
2018,9,26,12,15,300.5,350.5,0.75,23.8,583.5,694.34,507.06
2018,9,26,12,30,294.0,345.0,0.8,24.2,572.0,679.52,497.21
2018,9,26,12,45,234.0,346.0,0.85,24.6,525.0,599.65,442.08
2018,9,26,13,0,174.0,347.0,0.9,25.0,478.0,538.29,398.86
2018,9,26,13,15,248.0,331.0,1.1,25.0,512.5,604.79,449.31
2018,9,26,13,30,322.0,315.0,1.3,25.0,547.0,649.71,483.6
2018,9,26,13,45,273.5,311.0,1.55,25.0,503.0,591.42,443.83
2018,9,26,14,0,225.0,307.0,1.8,25.0,459.0,519.88,394.31
2018,9,26,14,15,181.0,293.5,2.05,24.65,411.5,459.79,352.06
2018,9,26,14,30,137.0,280.0,2.3,24.3,364.0,402.37,310.38
2018,9,26,14,45,162.5,257.0,2.6,23.95,350.5,390.77,304.19
2018,9,26,15,0,188.0,234.0,2.9,23.6,337.0,376.63,295.48
2018,9,26,15,15,225.5,211.5,2.9,23.6,325.0,368.32,290.25
2018,9,26,15,30,263.0,189.0,2.9,23.6,313.0,365.44,288.61
2018,9,26,15,45,304.0,162.0,3.25,22.65,290.0,344.74,274.14
2018,9,26,16,0,345.0,135.0,3.6,21.7,267.0,319.05,254.52
2018,9,26,16,15,370.5,112.0,3.7,21.0,235.5,293.13,232.69
2018,9,26,16,30,396.0,89.0,3.8,20.3,204.0,255.12,199.64
2018,9,26,16,45,288.0,74.5,3.85,19.65,149.5,178.55,136.18
2018,9,26,17,0,180.0,60.0,3.9,19.0,95.0,110.63,80.51
2018,9,26,17,15,116.0,43.0,3.85,18.45,63.0,68.37,45.81
2018,9,26,17,30,52.0,26.0,3.8,17.9,31.0,32.59,16.83
2018,9,26,17,45,35.5,15.0,3.75,17.4,17.5,16.15,0.0
2018,9,26,18,0,19.0,4.0,3.7,16.9,4.0,3.64,0.0
2018,9,26,18,15,9.5,2.0,3.5,16.7,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.0,1.5,13.6,1.0,0.0,0.0
2018,9,27,6,0,10.0,2.0,1.5,13.6,2.0,0.0,0.0
2018,9,27,6,15,56.0,10.0,1.5,13.85,14.5,12.81,0.0
2018,9,27,6,30,102.0,18.0,1.5,14.1,27.0,34.7,16.03
2018,9,27,6,45,51.0,17.0,1.5,14.35,21.5,27.87,15.53
2018,9,27,7,0,0.0,16.0,1.5,14.6,16.0,14.06,6.3
2018,9,27,7,15,0.0,26.5,1.4,14.85,26.5,23.32,14.34
2018,9,27,7,30,0.0,37.0,1.3,15.1,37.0,32.6,22.34
2018,9,27,7,45,0.0,44.0,1.25,15.35,44.0,38.8,27.6
2018,9,27,8,0,0.0,51.0,1.2,15.6,51.0,45.01,32.79
2018,9,27,8,15,0.5,75.0,1.2,15.95,75.0,66.62,50.85
2018,9,27,8,30,1.0,99.0,1.2,16.3,99.0,88.95,69.22
2018,9,27,8,45,3.5,132.0,1.2,16.65,133.5,121.59,95.8
2018,9,27,9,0,6.0,165.0,1.2,17.0,168.0,155.0,122.51
2018,9,27,9,15,4.5,168.0,1.25,17.3,170.5,156.67,123.27
2018,9,27,9,30,3.0,171.0,1.3,17.6,173.0,158.28,124.08
2018,9,27,9,45,5.5,187.5,1.3,17.9,191.0,176.24,138.07
2018,9,27,10,0,8.0,204.0,1.3,18.2,209.0,194.48,152.1
2018,9,27,10,15,16.5,235.5,1.35,18.45,247.0,233.23,182.33
2018,9,27,10,30,25.0,267.0,1.4,18.7,285.0,272.83,212.72
2018,9,27,10,45,37.0,292.0,1.45,18.95,319.5,326.51,253.52
2018,9,27,11,0,49.0,317.0,1.5,19.2,354.0,366.09,283.06
2018,9,27,11,15,82.0,341.0,1.6,19.3,403.5,425.91,328.47
2018,9,27,11,30,115.0,365.0,1.7,19.4,453.0,504.56,386.64
2018,9,27,11,45,111.0,365.5,1.75,19.5,451.0,483.78,370.93
2018,9,27,12,0,107.0,366.0,1.8,19.6,449.0,480.54,368.55
2018,9,27,12,15,135.5,363.0,1.9,19.6,467.5,523.96,401.48
2018,9,27,12,30,164.0,360.0,2.0,19.6,486.0,548.19,420.23
2018,9,27,12,45,223.0,348.5,2.1,19.6,517.0,591.94,454.25
2018,9,27,13,0,282.0,337.0,2.2,19.6,548.0,650.64,498.23
2018,9,27,13,15,228.5,334.0,2.4,19.5,502.0,572.88,442.09
2018,9,27,13,30,175.0,331.0,2.6,19.4,456.0,513.87,398.92
2018,9,27,13,45,210.5,315.0,2.8,19.35,460.0,523.25,408.49
2018,9,27,14,0,246.0,299.0,3.0,19.3,464.0,544.8,426.45
2018,9,27,14,15,238.0,284.5,3.2,19.1,437.5,498.25,392.98
2018,9,27,14,30,230.0,270.0,3.4,18.9,411.0,466.51,370.24
2018,9,27,14,45,253.0,247.0,3.6,18.7,392.5,461.56,368.24
2018,9,27,15,0,276.0,224.0,3.8,18.5,374.0,440.59,353.69
2018,9,27,15,15,292.0,201.5,3.8,18.5,348.0,412.66,332.67
2018,9,27,15,30,308.0,179.0,3.8,18.5,322.0,382.49,309.34
2018,9,27,15,45,322.5,156.5,4.0,17.9,292.0,349.19,283.57
2018,9,27,16,0,337.0,134.0,4.2,17.3,262.0,313.73,254.95
2018,9,27,16,15,199.0,113.5,4.2,16.95,186.0,209.89,169.31
2018,9,27,16,30,61.0,93.0,4.2,16.6,110.0,111.64,88.0
2018,9,27,16,45,40.0,74.0,4.2,16.3,84.5,82.58,63.37
2018,9,27,17,0,19.0,55.0,4.2,16.0,59.0,56.24,41.08
2018,9,27,17,15,15.5,39.5,4.15,15.7,42.0,39.67,26.53
2018,9,27,17,30,12.0,24.0,4.1,15.4,25.0,23.62,11.26
2018,9,27,17,45,12.0,13.5,4.0,15.15,14.0,13.11,0.0
2018,9,27,18,0,12.0,3.0,3.9,14.9,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.8,14.8,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.4,14.35,2.0,1.82,0.0
2018,9,28,6,30,0.0,4.0,2.5,14.5,4.0,3.5,0.0
2018,9,28,6,45,0.0,6.0,2.55,14.65,6.0,5.26,0.0
2018,9,28,7,0,0.0,8.0,2.6,14.8,8.0,7.02,0.3
2018,9,28,7,15,0.0,13.0,2.6,14.95,13.0,11.42,4.13
2018,9,28,7,30,0.0,18.0,2.6,15.1,18.0,15.82,7.94
2018,9,28,7,45,0.0,29.0,2.55,15.25,29.0,25.53,16.26
2018,9,28,8,0,0.0,40.0,2.5,15.4,40.0,35.27,24.51
2018,9,28,8,15,0.0,46.5,2.55,15.6,46.5,41.03,29.3
2018,9,28,8,30,0.0,53.0,2.6,15.8,53.0,46.81,34.05
2018,9,28,8,45,0.0,44.5,2.65,16.05,44.5,39.29,27.57
2018,9,28,9,0,0.0,36.0,2.7,16.3,36.0,31.78,21.15
2018,9,28,9,15,2.5,90.0,2.75,16.5,91.5,81.65,62.68
2018,9,28,9,30,5.0,144.0,2.8,16.7,147.0,134.09,105.53
2018,9,28,9,45,8.0,181.0,2.9,16.9,186.0,172.14,136.05
2018,9,28,10,0,11.0,218.0,3.0,17.1,225.0,211.02,166.84
2018,9,28,10,15,12.5,228.0,3.1,17.25,236.5,222.35,175.47
2018,9,28,10,30,14.0,238.0,3.2,17.4,248.0,233.78,184.24
2018,9,28,10,45,25.5,266.0,3.25,17.55,285.0,287.9,226.83
2018,9,28,11,0,37.0,294.0,3.3,17.7,322.0,329.76,259.26
2018,9,28,11,15,53.0,320.0,3.35,17.75,360.5,374.51,293.91
2018,9,28,11,30,69.0,346.0,3.4,17.8,399.0,419.81,328.61
2018,9,28,11,45,68.0,347.0,3.45,17.85,399.5,420.33,328.69
2018,9,28,12,0,67.0,348.0,3.5,17.9,400.0,420.57,328.8
2018,9,28,12,15,103.0,357.0,3.55,17.95,436.0,466.79,365.12
2018,9,28,12,30,139.0,366.0,3.6,18.0,472.0,530.4,413.71
2018,9,28,12,45,270.0,323.5,3.6,18.0,525.5,629.02,491.13
2018,9,28,13,0,401.0,281.0,3.6,18.0,579.0,722.21,562.67
2018,9,28,13,15,540.0,228.0,3.6,18.0,618.0,789.03,614.72
2018,9,28,13,30,679.0,175.0,3.6,18.0,657.0,854.55,663.52
2018,9,28,13,45,748.5,144.5,3.6,17.95,657.0,863.76,670.62
2018,9,28,14,0,818.0,114.0,3.6,17.9,657.0,861.58,670.23
2018,9,28,14,15,834.0,102.0,3.6,17.8,631.5,832.01,650.63
2018,9,28,14,30,850.0,90.0,3.6,17.7,606.0,791.63,623.31
2018,9,28,14,45,835.5,87.0,3.6,17.6,566.0,747.06,592.71
2018,9,28,15,0,821.0,84.0,3.6,17.5,526.0,694.55,555.78
2018,9,28,15,15,799.5,81.5,3.6,17.5,481.5,636.72,512.64
2018,9,28,15,30,778.0,79.0,3.6,17.5,437.0,578.66,467.39
2018,9,28,15,45,751.0,75.0,3.55,17.15,389.0,515.97,417.62
2018,9,28,16,0,724.0,71.0,3.5,16.8,341.0,454.36,367.0
2018,9,28,16,15,684.5,65.5,3.5,16.55,291.0,387.01,310.02
2018,9,28,16,30,645.0,60.0,3.5,16.3,241.0,323.69,254.49
2018,9,28,16,45,581.5,54.0,3.5,16.05,191.5,255.05,193.72
2018,9,28,17,0,518.0,48.0,3.5,15.8,142.0,193.47,138.45
2018,9,28,17,15,411.0,38.5,3.45,15.55,98.0,127.33,82.19
2018,9,28,17,30,304.0,29.0,3.4,15.3,54.0,74.12,35.07
2018,9,28,17,45,163.5,16.5,3.35,15.05,28.5,26.08,0.0
2018,9,28,18,0,23.0,4.0,3.3,14.8,3.0,0.0,0.0
2018,9,28,18,15,11.5,2.0,3.25,14.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
