Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,6,15,17.5,2.5,1.0,14.3,3.0,0.0,0.0
2018,10,19,6,30,35.0,5.0,1.1,14.5,6.0,9.8,0.0
2018,10,19,6,45,17.5,8.0,1.2,14.7,8.5,11.59,0.06
2018,10,19,7,0,0.0,11.0,1.3,14.9,11.0,9.66,2.23
2018,10,19,7,15,0.0,17.0,1.35,15.25,17.0,14.94,6.94
2018,10,19,7,30,0.0,23.0,1.4,15.6,23.0,20.23,11.59
2018,10,19,7,45,0.0,34.5,1.5,15.95,34.5,30.39,20.33
2018,10,19,8,0,0.0,46.0,1.6,16.3,46.0,40.58,28.99
2018,10,19,8,15,0.0,76.5,1.6,16.75,76.5,68.27,52.29
2018,10,19,8,30,0.0,107.0,1.6,17.2,107.0,97.61,76.54
2018,10,19,8,45,14.5,140.0,1.55,17.65,146.5,139.81,111.28
2018,10,19,9,0,29.0,173.0,1.5,18.1,186.0,194.26,155.2
2018,10,19,9,15,27.0,185.5,1.5,18.65,198.5,206.77,164.3
2018,10,19,9,30,25.0,198.0,1.5,19.2,211.0,207.02,163.69
2018,10,19,9,45,33.0,217.0,1.55,19.75,235.5,247.26,194.97
2018,10,19,10,0,41.0,236.0,1.6,20.3,260.0,275.99,216.68
2018,10,19,10,15,45.0,248.5,1.6,20.75,276.0,294.25,230.03
2018,10,19,10,30,49.0,261.0,1.6,21.2,292.0,312.73,243.47
2018,10,19,10,45,44.5,265.5,1.6,21.7,294.0,314.12,243.53
2018,10,19,11,0,40.0,270.0,1.6,22.2,296.0,315.3,243.54
2018,10,19,11,15,37.0,269.0,1.6,22.65,293.5,311.45,239.94
2018,10,19,11,30,34.0,268.0,1.6,23.1,291.0,307.51,236.33
2018,10,19,11,45,27.5,259.5,1.6,23.55,278.0,291.5,223.57
2018,10,19,12,0,21.0,251.0,1.6,24.0,265.0,258.61,198.11
2018,10,19,12,15,22.0,250.5,1.6,24.2,265.0,259.08,198.52
2018,10,19,12,30,23.0,250.0,1.6,24.4,265.0,259.53,198.83
2018,10,19,12,45,25.0,249.0,1.65,24.6,265.0,260.41,199.61
2018,10,19,13,0,27.0,248.0,1.7,24.8,265.0,261.25,200.38
2018,10,19,13,15,40.5,248.0,1.85,24.75,273.0,290.14,223.25
2018,10,19,13,30,54.0,248.0,2.0,24.7,281.0,301.98,233.11
2018,10,19,13,45,294.5,206.5,2.1,24.65,373.0,495.19,385.55
2018,10,19,14,0,535.0,165.0,2.2,24.6,465.0,657.15,507.72
2018,10,19,14,15,686.5,122.0,2.3,24.45,482.5,717.87,552.81
2018,10,19,14,30,838.0,79.0,2.4,24.3,500.0,752.39,578.96
2018,10,19,14,45,817.0,77.0,2.55,24.1,459.5,698.33,542.79
2018,10,19,15,0,796.0,75.0,2.7,23.9,419.0,643.48,505.2
2018,10,19,15,15,766.5,71.5,2.7,23.9,374.0,581.07,458.24
2018,10,19,15,30,737.0,68.0,2.7,23.9,329.0,519.44,410.37
2018,10,19,15,45,694.5,63.0,2.9,23.15,281.0,450.46,356.68
2018,10,19,16,0,652.0,58.0,3.1,22.4,233.0,386.48,304.42
2018,10,19,16,15,586.0,52.0,3.25,21.65,185.0,313.35,242.92
2018,10,19,16,30,520.0,46.0,3.4,20.9,137.0,246.93,185.15
2018,10,19,16,45,412.5,37.0,3.5,20.1,94.5,172.54,121.2
2018,10,19,17,0,305.0,28.0,3.6,19.3,52.0,109.36,57.98
2018,10,19,17,15,164.0,16.0,3.7,18.85,27.5,41.63,0.0
2018,10,19,17,30,23.0,4.0,3.8,18.4,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,3.85,17.9,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,6,15,21.0,2.5,1.35,13.8,3.0,0.0,0.0
2018,10,20,6,30,42.0,5.0,1.4,14.0,6.0,10.88,0.0
2018,10,20,6,45,26.0,8.0,1.5,14.2,9.0,14.97,0.63
2018,10,20,7,0,10.0,11.0,1.6,14.4,12.0,12.59,4.32
2018,10,20,7,15,5.0,17.0,1.6,14.75,17.5,16.92,8.52
2018,10,20,7,30,0.0,23.0,1.6,15.1,23.0,20.23,11.6
2018,10,20,7,45,0.0,30.5,1.6,15.4,30.5,26.85,17.35
2018,10,20,8,0,0.0,38.0,1.6,15.7,38.0,33.49,23.03
2018,10,20,8,15,0.0,66.5,1.45,16.15,66.5,58.78,44.42
2018,10,20,8,30,0.0,95.0,1.3,16.6,95.0,85.81,66.89
2018,10,20,8,45,5.0,126.0,1.15,17.0,128.5,119.34,94.45
2018,10,20,9,0,10.0,157.0,1.0,17.4,162.0,153.91,122.29
2018,10,20,9,15,21.5,180.0,0.9,17.9,191.0,185.88,147.63
2018,10,20,9,30,33.0,203.0,0.8,18.4,220.0,231.66,183.34
2018,10,20,9,45,72.0,230.5,0.7,18.95,271.0,295.69,232.99
2018,10,20,10,0,111.0,258.0,0.6,19.5,322.0,362.64,283.09
2018,10,20,10,15,160.0,270.0,0.6,19.9,366.5,438.81,339.31
2018,10,20,10,30,209.0,282.0,0.6,20.3,411.0,501.78,384.53
2018,10,20,10,45,464.5,216.0,0.65,20.7,514.5,706.51,533.3
2018,10,20,11,0,720.0,150.0,0.7,21.1,618.0,893.71,657.11
2018,10,20,11,15,825.0,116.5,0.9,21.2,660.5,960.75,700.42
2018,10,20,11,30,930.0,83.0,1.1,21.3,703.0,1021.09,740.93
2018,10,20,11,45,931.0,83.0,1.35,21.35,705.5,1026.48,747.74
2018,10,20,12,0,932.0,83.0,1.6,21.4,708.0,1027.91,752.53
2018,10,20,12,15,930.0,82.5,1.75,21.4,702.0,1021.81,750.99
2018,10,20,12,30,928.0,82.0,1.9,21.4,696.0,1011.78,746.97
2018,10,20,12,45,924.0,81.5,2.05,21.35,682.5,995.96,739.29
2018,10,20,13,0,920.0,81.0,2.2,21.3,669.0,976.41,729.1
2018,10,20,13,15,913.5,80.0,2.3,21.2,647.5,950.32,714.06
2018,10,20,13,30,907.0,79.0,2.4,21.1,626.0,920.87,696.66
2018,10,20,13,45,883.5,81.5,2.45,21.0,594.0,877.62,669.18
2018,10,20,14,0,860.0,84.0,2.5,20.9,562.0,839.95,645.33
2018,10,20,14,15,859.5,78.0,2.5,20.75,530.5,793.96,615.01
2018,10,20,14,30,859.0,72.0,2.5,20.6,499.0,752.52,587.57
2018,10,20,14,45,839.5,69.5,2.55,20.4,458.5,704.46,555.23
2018,10,20,15,0,820.0,67.0,2.6,20.2,418.0,649.18,516.67
2018,10,20,15,15,791.5,64.5,2.6,20.2,373.0,587.62,469.68
2018,10,20,15,30,763.0,62.0,2.6,20.2,328.0,526.66,421.61
2018,10,20,15,45,722.5,58.0,2.6,19.65,280.5,458.67,367.17
2018,10,20,16,0,682.0,54.0,2.6,19.1,233.0,393.38,312.67
2018,10,20,16,15,618.5,48.0,2.65,18.6,185.0,319.62,249.6
2018,10,20,16,30,555.0,42.0,2.7,18.1,137.0,254.31,191.64
2018,10,20,16,45,445.5,34.0,2.75,17.6,94.0,178.62,125.51
2018,10,20,17,0,336.0,26.0,2.8,17.1,51.0,113.44,55.49
2018,10,20,17,15,181.0,14.5,2.8,16.7,26.5,42.93,0.0
2018,10,20,17,30,26.0,3.0,2.8,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.8,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.1,12.8,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.1,13.0,2.0,1.82,0.0
2018,10,21,6,45,0.0,6.0,2.15,13.2,6.0,5.26,0.0
2018,10,21,7,0,0.0,10.0,2.2,13.4,10.0,8.78,1.47
2018,10,21,7,15,0.0,15.5,2.25,13.65,15.5,13.62,5.85
2018,10,21,7,30,0.0,21.0,2.3,13.9,21.0,18.46,10.15
2018,10,21,7,45,0.0,32.5,2.35,14.15,32.5,28.62,18.95
2018,10,21,8,0,0.0,44.0,2.4,14.4,44.0,38.8,27.7
2018,10,21,8,15,0.0,75.0,2.4,14.65,75.0,66.93,51.61
2018,10,21,8,30,0.0,106.0,2.4,14.9,106.0,96.87,76.69
2018,10,21,8,45,7.0,133.0,2.4,15.2,136.0,128.0,102.54
2018,10,21,9,0,14.0,160.0,2.4,15.5,166.0,160.13,128.86
2018,10,21,9,15,29.5,183.0,2.35,15.8,197.5,206.63,166.73
2018,10,21,9,30,45.0,206.0,2.3,16.1,229.0,245.07,197.48
2018,10,21,9,45,86.0,230.5,2.25,16.35,278.5,307.82,247.9
2018,10,21,10,0,127.0,255.0,2.2,16.6,328.0,388.85,311.22
2018,10,21,10,15,186.5,263.0,2.2,16.85,375.0,454.74,362.41
2018,10,21,10,30,246.0,271.0,2.2,17.1,422.0,540.42,427.14
2018,10,21,10,45,407.5,235.0,2.15,17.35,494.0,673.91,528.02
2018,10,21,11,0,569.0,199.0,2.1,17.6,566.0,795.94,616.77
2018,10,21,11,15,735.5,146.0,2.15,17.8,628.0,913.52,697.07
2018,10,21,11,30,902.0,93.0,2.2,18.0,690.0,1004.67,756.95
2018,10,21,11,45,912.0,90.0,2.2,18.2,695.5,1015.14,762.13
2018,10,21,12,0,922.0,87.0,2.2,18.4,701.0,1021.76,765.8
2018,10,21,12,15,918.5,87.5,2.35,18.55,695.0,1015.4,762.98
2018,10,21,12,30,915.0,88.0,2.5,18.7,689.0,1005.19,757.76
2018,10,21,12,45,908.5,88.5,2.6,18.8,675.0,988.3,747.76
2018,10,21,13,0,902.0,89.0,2.7,18.9,661.0,967.83,735.4
2018,10,21,13,15,895.0,87.5,2.9,18.9,639.5,941.04,719.82
2018,10,21,13,30,888.0,86.0,3.1,18.9,618.0,910.98,701.76
2018,10,21,13,45,877.5,84.5,3.35,18.85,589.5,874.77,679.5
2018,10,21,14,0,867.0,83.0,3.6,18.8,561.0,835.89,654.85
2018,10,21,14,15,852.0,81.0,3.75,18.65,526.0,797.31,629.66
2018,10,21,14,30,837.0,79.0,3.9,18.5,491.0,749.32,597.06
2018,10,21,14,45,816.0,76.5,4.05,18.35,450.5,694.79,558.91
2018,10,21,15,0,795.0,74.0,4.2,18.2,410.0,639.49,518.66
2018,10,21,15,15,764.5,70.5,4.2,18.2,365.0,576.63,469.25
2018,10,21,15,30,734.0,67.0,4.2,18.2,320.0,514.65,419.01
2018,10,21,15,45,689.5,62.5,4.3,17.7,272.5,445.51,362.4
2018,10,21,16,0,645.0,58.0,4.4,17.2,225.0,381.81,307.97
2018,10,21,16,15,576.0,52.0,4.3,16.85,177.5,308.07,243.45
2018,10,21,16,30,507.0,46.0,4.2,16.5,130.0,241.35,183.58
2018,10,21,16,45,387.5,36.5,4.15,16.1,88.0,164.07,115.82
2018,10,21,17,0,268.0,27.0,4.1,15.7,46.0,97.69,42.38
2018,10,21,17,15,142.5,15.0,3.95,15.5,24.0,36.95,0.0
2018,10,21,17,30,17.0,3.0,3.8,15.3,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.7,15.05,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,12.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.0,2.0,1.82,0.0
2018,10,22,6,45,0.0,5.5,2.85,13.25,5.5,4.82,0.0
2018,10,22,7,0,0.0,9.0,2.9,13.5,9.0,7.9,0.71
2018,10,22,7,15,0.0,14.5,2.9,13.7,14.5,12.74,5.08
2018,10,22,7,30,0.0,20.0,2.9,13.9,20.0,17.58,9.37
2018,10,22,7,45,0.0,25.0,2.85,14.1,25.0,22.0,13.25
2018,10,22,8,0,0.0,30.0,2.8,14.3,30.0,26.41,17.08
2018,10,22,8,15,0.0,49.0,2.75,14.5,49.0,43.23,31.46
2018,10,22,8,30,0.0,68.0,2.7,14.7,68.0,60.11,45.73
2018,10,22,8,45,4.5,109.5,2.6,14.9,111.5,102.68,81.55
2018,10,22,9,0,9.0,151.0,2.5,15.1,155.0,147.42,118.53
2018,10,22,9,15,12.5,168.0,2.5,15.3,174.0,167.02,134.3
2018,10,22,9,30,16.0,185.0,2.5,15.5,193.0,187.01,150.28
2018,10,22,9,45,39.0,212.5,2.5,15.7,234.0,248.41,200.13
2018,10,22,10,0,62.0,240.0,2.5,15.9,275.0,300.21,241.37
2018,10,22,10,15,98.5,260.0,2.55,16.05,318.5,356.92,286.47
2018,10,22,10,30,135.0,280.0,2.6,16.2,362.0,432.28,345.03
2018,10,22,10,45,318.5,246.5,2.65,16.4,448.5,585.82,466.16
2018,10,22,11,0,502.0,213.0,2.7,16.6,535.0,747.49,587.76
2018,10,22,11,15,702.0,153.0,2.8,16.7,610.5,888.5,688.84
2018,10,22,11,30,902.0,93.0,2.9,16.8,686.0,1003.64,767.31
2018,10,22,11,45,919.0,87.5,3.0,16.9,693.5,1017.91,776.31
2018,10,22,12,0,936.0,82.0,3.1,17.0,701.0,1028.29,783.81
2018,10,22,12,15,934.5,81.0,3.25,17.05,695.0,1021.98,780.73
2018,10,22,12,30,933.0,80.0,3.4,17.1,689.0,1011.72,775.2
2018,10,22,12,45,928.5,80.0,3.5,17.15,675.5,995.93,765.57
2018,10,22,13,0,924.0,80.0,3.6,17.2,662.0,976.42,753.45
2018,10,22,13,15,916.5,79.0,3.7,17.15,640.0,949.32,736.35
2018,10,22,13,30,909.0,78.0,3.8,17.1,618.0,918.89,716.88
2018,10,22,13,45,897.5,77.0,3.95,17.05,589.0,881.85,692.8
2018,10,22,14,0,886.0,76.0,4.1,17.0,560.0,842.13,666.49
2018,10,22,14,15,871.0,74.0,4.15,16.9,524.5,795.94,634.75
2018,10,22,14,30,856.0,72.0,4.2,16.8,489.0,747.85,601.16
2018,10,22,14,45,835.5,69.5,4.25,16.65,448.5,699.31,566.78
2018,10,22,15,0,815.0,67.0,4.3,16.5,408.0,643.63,525.99
2018,10,22,15,15,785.5,64.0,4.3,16.5,363.0,581.21,476.47
2018,10,22,15,30,756.0,61.0,4.3,16.5,318.0,519.53,426.01
2018,10,22,15,45,712.5,57.0,4.25,16.05,270.5,450.54,368.56
2018,10,22,16,0,669.0,53.0,4.2,15.6,223.0,384.58,311.54
2018,10,22,16,15,601.0,47.5,4.05,15.35,175.5,312.58,247.72
2018,10,22,16,30,533.0,42.0,3.9,15.1,128.0,245.65,187.01
2018,10,22,16,45,400.0,33.0,3.8,14.85,85.0,163.86,115.04
2018,10,22,17,0,267.0,24.0,3.7,14.6,42.0,93.9,33.25
2018,10,22,17,15,143.5,13.5,3.6,14.4,22.0,35.65,0.0
2018,10,22,17,30,20.0,3.0,3.5,14.2,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,3.4,14.05,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.0,2.35,12.95,5.5,0.0,0.0
2018,10,23,6,30,90.0,10.0,2.3,13.2,11.0,22.82,0.0
2018,10,23,6,45,91.0,21.0,2.25,13.4,26.5,44.72,0.0
2018,10,23,7,0,92.0,32.0,2.2,13.6,42.0,65.65,44.06
2018,10,23,7,15,191.0,48.5,2.2,13.8,82.0,129.59,98.51
2018,10,23,7,30,290.0,65.0,2.2,14.0,122.0,199.29,158.34
2018,10,23,7,45,218.5,84.0,2.2,14.2,133.5,197.22,160.09
2018,10,23,8,0,147.0,103.0,2.2,14.4,145.0,185.95,152.28
2018,10,23,8,15,166.5,126.0,2.3,14.55,181.5,230.13,189.75
2018,10,23,8,30,186.0,149.0,2.4,14.7,218.0,276.13,227.85
2018,10,23,8,45,271.0,156.0,2.45,14.9,269.5,360.07,296.77
2018,10,23,9,0,356.0,163.0,2.5,15.1,321.0,441.04,361.85
2018,10,23,9,15,292.5,186.0,2.6,15.25,323.5,435.3,355.33
2018,10,23,9,30,229.0,209.0,2.7,15.4,326.0,423.48,344.09
2018,10,23,9,45,144.5,220.5,2.8,15.55,296.0,360.2,291.93
2018,10,23,10,0,60.0,232.0,2.9,15.7,266.0,289.66,233.19
2018,10,23,10,15,83.0,251.0,3.0,15.8,300.0,333.02,268.13
2018,10,23,10,30,106.0,270.0,3.1,15.9,334.0,377.58,303.28
2018,10,23,10,45,191.5,275.5,3.2,15.95,395.5,483.05,387.08
2018,10,23,11,0,277.0,281.0,3.3,16.0,457.0,592.48,471.48
2018,10,23,11,15,356.0,263.5,3.4,16.0,493.5,652.31,518.02
2018,10,23,11,30,435.0,246.0,3.5,16.0,530.0,730.94,577.67
2018,10,23,11,45,425.0,239.0,3.6,16.05,517.5,715.6,566.08
2018,10,23,12,0,415.0,232.0,3.7,16.1,505.0,698.09,553.54
2018,10,23,12,15,333.0,254.5,3.65,16.1,472.5,622.97,495.64
2018,10,23,12,30,251.0,277.0,3.6,16.1,440.0,566.96,451.25
2018,10,23,12,45,479.5,210.0,3.6,16.15,512.5,723.57,575.28
2018,10,23,13,0,708.0,143.0,3.6,16.2,585.0,861.65,677.52
2018,10,23,13,15,777.5,115.0,3.5,16.3,585.5,872.03,683.83
2018,10,23,13,30,847.0,87.0,3.4,16.4,586.0,872.96,684.51
2018,10,23,13,45,805.5,95.0,3.25,16.5,551.5,830.58,654.03
2018,10,23,14,0,764.0,103.0,3.1,16.6,517.0,778.49,616.7
2018,10,23,14,15,611.5,131.0,3.05,16.65,449.0,664.51,533.53
2018,10,23,14,30,459.0,159.0,3.0,16.7,381.0,547.7,443.12
2018,10,23,14,45,637.0,111.5,2.95,16.75,391.0,607.64,492.57
2018,10,23,15,0,815.0,64.0,2.9,16.8,401.0,638.92,517.92
2018,10,23,15,15,788.5,60.5,2.9,16.8,357.0,577.9,469.67
2018,10,23,15,30,762.0,57.0,2.9,16.8,313.0,517.34,420.8
2018,10,23,15,45,720.5,53.5,2.95,16.65,266.0,449.84,364.97
2018,10,23,16,0,679.0,50.0,3.0,16.5,219.0,385.14,309.3
2018,10,23,16,15,613.0,44.5,3.0,16.15,172.0,311.52,244.94
2018,10,23,16,30,547.0,39.0,3.0,15.8,125.0,244.36,184.43
2018,10,23,16,45,414.0,31.0,3.0,15.4,82.5,165.5,114.65
2018,10,23,17,0,281.0,23.0,3.0,15.0,40.0,95.12,23.65
2018,10,23,17,15,140.5,11.5,3.05,14.75,20.0,33.25,0.0
2018,10,23,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,6,15,19.0,3.5,1.2,13.75,3.5,0.0,0.0
2018,10,24,6,30,38.0,7.0,1.2,13.9,7.0,12.18,0.0
2018,10,24,6,45,149.0,21.0,1.25,14.05,34.0,60.09,0.0
2018,10,24,7,0,260.0,35.0,1.3,14.2,61.0,122.09,82.6
2018,10,24,7,15,425.5,39.0,1.4,14.5,109.5,200.4,150.5
2018,10,24,7,30,591.0,43.0,1.5,14.8,158.0,294.97,230.9
2018,10,24,7,45,646.0,47.0,1.6,15.1,204.0,360.17,288.55
2018,10,24,8,0,701.0,51.0,1.7,15.4,250.0,430.2,348.39
2018,10,24,8,15,736.5,54.5,1.8,15.75,295.5,493.08,400.59
2018,10,24,8,30,772.0,58.0,1.9,16.1,341.0,557.85,452.41
2018,10,24,8,45,796.5,60.5,1.95,16.4,383.0,615.57,497.0
2018,10,24,9,0,821.0,63.0,2.0,16.7,425.0,667.7,534.62
2018,10,24,9,15,838.0,65.0,2.1,17.05,462.0,718.24,569.98
2018,10,24,9,30,855.0,67.0,2.2,17.4,499.0,767.45,603.8
2018,10,24,9,45,867.0,68.5,2.25,17.7,530.5,810.25,632.33
2018,10,24,10,0,879.0,70.0,2.3,18.0,562.0,850.77,658.96
2018,10,24,10,15,887.5,71.0,2.45,18.2,586.5,885.0,682.12
2018,10,24,10,30,896.0,72.0,2.6,18.4,611.0,916.28,703.22
2018,10,24,10,45,901.0,72.5,2.7,18.6,628.0,940.49,719.07
2018,10,24,11,0,906.0,73.0,2.8,18.8,645.0,961.25,732.68
2018,10,24,11,15,908.5,73.5,3.0,18.95,655.0,976.01,743.31
2018,10,24,11,30,911.0,74.0,3.2,19.1,665.0,987.02,751.53
2018,10,24,11,45,911.0,74.0,3.4,19.25,666.5,991.16,755.19
2018,10,24,12,0,911.0,74.0,3.6,19.4,668.0,991.43,756.36
2018,10,24,12,15,909.0,73.5,3.7,19.5,662.0,985.28,752.7
2018,10,24,12,30,907.0,73.0,3.8,19.6,656.0,975.31,746.6
2018,10,24,12,45,903.0,72.0,3.95,19.7,642.5,959.06,736.58
2018,10,24,13,0,899.0,71.0,4.1,19.8,629.0,939.19,724.11
2018,10,24,13,15,891.5,70.5,4.1,19.8,608.0,913.23,706.84
2018,10,24,13,30,884.0,70.0,4.1,19.8,587.0,884.06,687.35
2018,10,24,13,45,872.5,69.0,4.15,19.85,559.0,847.78,662.84
2018,10,24,14,0,861.0,68.0,4.2,19.9,531.0,808.92,636.33
2018,10,24,14,15,810.5,76.0,4.15,19.85,489.5,754.57,598.02
2018,10,24,14,30,760.0,84.0,4.1,19.8,448.0,693.38,554.16
2018,10,24,14,45,606.5,107.5,4.05,19.7,382.0,580.53,468.78
2018,10,24,15,0,453.0,131.0,4.0,19.6,316.0,468.57,380.32
2018,10,24,15,15,431.5,117.5,4.0,19.6,278.0,416.73,339.32
2018,10,24,15,30,410.0,104.0,4.0,19.6,240.0,365.96,297.88
2018,10,24,15,45,518.0,77.5,4.0,19.25,222.0,373.36,302.56
2018,10,24,16,0,626.0,51.0,4.0,18.9,204.0,360.99,288.78
2018,10,24,16,15,568.5,44.5,4.05,18.55,160.0,294.88,230.42
2018,10,24,16,30,511.0,38.0,4.1,18.2,116.0,232.77,174.23
2018,10,24,16,45,384.5,30.0,4.15,17.8,76.5,155.83,106.01
2018,10,24,17,0,258.0,22.0,4.2,17.4,37.0,88.14,9.04
2018,10,24,17,15,129.0,11.0,4.2,17.15,18.5,30.85,0.0
2018,10,24,17,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.95,13.8,4.5,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.9,14.0,9.0,21.08,0.0
2018,10,25,6,45,128.5,16.5,1.8,14.2,25.0,50.23,0.0
2018,10,25,7,0,173.0,24.0,1.7,14.4,41.0,84.45,55.14
2018,10,25,7,15,268.0,38.5,1.7,14.7,81.5,143.99,107.96
2018,10,25,7,30,363.0,53.0,1.7,15.0,122.0,218.02,171.67
2018,10,25,7,45,240.0,73.0,1.7,15.25,124.0,194.47,156.79
2018,10,25,8,0,117.0,93.0,1.7,15.5,126.0,159.61,129.52
2018,10,25,8,15,110.0,120.5,1.7,15.8,155.5,192.58,157.23
2018,10,25,8,30,103.0,148.0,1.7,16.1,185.0,224.76,183.3
2018,10,25,8,45,86.5,163.0,1.65,16.45,197.0,224.09,182.07
2018,10,25,9,0,70.0,178.0,1.6,16.8,209.0,231.78,187.37
2018,10,25,9,15,80.0,196.5,1.55,17.15,234.5,262.06,211.16
2018,10,25,9,30,90.0,215.0,1.5,17.5,260.0,293.14,235.09
2018,10,25,9,45,157.0,229.0,1.45,17.8,313.5,381.35,304.44
2018,10,25,10,0,224.0,243.0,1.4,18.1,367.0,460.05,364.35
2018,10,25,10,15,316.0,235.0,1.35,18.5,419.0,555.05,435.15
2018,10,25,10,30,408.0,227.0,1.3,18.9,471.0,655.11,506.84
2018,10,25,10,45,527.5,194.5,1.25,19.3,519.5,739.91,566.82
2018,10,25,11,0,647.0,162.0,1.2,19.7,568.0,834.49,629.73
2018,10,25,11,15,735.5,135.5,1.15,20.0,604.0,898.11,669.09
2018,10,25,11,30,824.0,109.0,1.1,20.3,640.0,953.88,702.76
2018,10,25,11,45,770.5,126.0,1.05,20.6,624.0,925.11,681.52
2018,10,25,12,0,717.0,143.0,1.0,20.9,608.0,899.41,663.56
2018,10,25,12,15,714.5,142.5,1.1,21.05,602.5,893.38,661.35
2018,10,25,12,30,712.0,142.0,1.2,21.2,597.0,884.2,656.83
2018,10,25,12,45,808.0,109.5,1.3,21.35,615.5,922.46,683.68
2018,10,25,13,0,904.0,77.0,1.4,21.5,634.0,950.05,702.96
2018,10,25,13,15,897.0,76.0,1.55,21.55,612.5,923.83,688.18
2018,10,25,13,30,890.0,75.0,1.7,21.6,591.0,894.36,671.57
2018,10,25,13,45,879.5,73.5,1.85,21.7,563.0,858.18,649.91
2018,10,25,14,0,869.0,72.0,2.0,21.8,535.0,819.34,625.98
2018,10,25,14,15,854.0,70.0,2.15,21.7,500.5,773.88,597.32
2018,10,25,14,30,839.0,68.0,2.3,21.6,466.0,726.59,566.63
2018,10,25,14,45,818.0,65.5,2.45,21.55,426.0,678.57,534.46
2018,10,25,15,0,797.0,63.0,2.6,21.5,386.0,623.57,495.75
2018,10,25,15,15,766.5,60.5,2.6,21.5,342.0,562.29,448.66
2018,10,25,15,30,736.0,58.0,2.6,21.5,298.0,501.89,400.68
2018,10,25,15,45,691.5,53.5,2.85,20.9,251.5,433.21,345.9
2018,10,25,16,0,647.0,49.0,3.1,20.3,205.0,367.78,291.18
2018,10,25,16,15,575.5,43.5,3.25,19.65,159.0,294.02,227.88
2018,10,25,16,30,504.0,38.0,3.4,19.0,113.0,230.0,170.94
2018,10,25,16,45,375.5,30.0,3.5,18.4,74.0,153.07,102.57
2018,10,25,17,0,247.0,22.0,3.6,17.8,35.0,84.72,0.0
2018,10,25,17,15,123.5,11.0,3.7,17.4,17.5,29.9,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.5,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,17.14,0.0
2018,10,26,6,45,238.5,17.5,1.45,14.95,36.5,75.49,0.0
2018,10,26,7,0,407.0,28.0,1.4,15.1,66.0,156.53,101.69
2018,10,26,7,15,501.5,34.0,1.35,15.4,108.5,218.31,161.95
2018,10,26,7,30,596.0,40.0,1.3,15.7,151.0,293.64,228.18
2018,10,26,7,45,345.0,44.5,1.3,16.05,113.0,222.43,178.24
2018,10,26,8,0,94.0,49.0,1.3,16.4,75.0,104.71,83.39
2018,10,26,8,15,49.5,75.0,1.3,16.75,89.0,99.17,78.88
2018,10,26,8,30,5.0,101.0,1.3,17.1,103.0,95.58,75.02
2018,10,26,8,45,13.0,130.0,1.25,17.5,135.5,129.89,103.29
2018,10,26,9,0,21.0,159.0,1.2,17.9,168.0,165.38,131.94
2018,10,26,9,15,40.5,180.0,1.25,18.25,199.5,213.52,170.64
2018,10,26,9,30,60.0,201.0,1.3,18.6,231.0,253.4,202.09
2018,10,26,9,45,80.0,221.5,1.3,19.0,264.0,294.64,234.05
2018,10,26,10,0,100.0,242.0,1.3,19.4,297.0,337.26,266.5
2018,10,26,10,15,218.5,242.0,1.4,19.7,369.5,460.24,362.28
2018,10,26,10,30,337.0,242.0,1.5,20.0,442.0,590.77,459.54
2018,10,26,10,45,418.0,229.0,1.55,20.35,484.5,676.26,520.53
2018,10,26,11,0,499.0,216.0,1.6,20.7,527.0,746.73,570.32
2018,10,26,11,15,504.0,218.0,1.7,20.9,536.5,760.88,579.63
2018,10,26,11,30,509.0,220.0,1.8,21.1,546.0,772.84,588.02
2018,10,26,11,45,378.0,252.0,1.9,21.3,494.5,665.18,509.78
2018,10,26,12,0,247.0,284.0,2.0,21.5,443.0,575.06,442.34
2018,10,26,12,15,230.0,282.0,2.1,21.6,429.0,536.37,415.08
2018,10,26,12,30,213.0,280.0,2.2,21.7,415.0,515.8,400.13
2018,10,26,12,45,311.0,248.5,2.3,21.8,441.0,587.63,456.18
2018,10,26,13,0,409.0,217.0,2.4,21.9,467.0,655.46,507.87
2018,10,26,13,15,489.0,193.0,2.45,21.9,482.0,692.1,536.43
2018,10,26,13,30,569.0,169.0,2.5,21.9,497.0,722.73,560.76
2018,10,26,13,45,602.5,150.5,2.6,21.9,482.5,720.77,560.71
2018,10,26,14,0,636.0,132.0,2.7,21.9,468.0,707.2,552.49
2018,10,26,14,15,615.5,127.0,2.7,21.8,434.5,660.98,520.2
2018,10,26,14,30,595.0,122.0,2.7,21.7,401.0,614.06,486.25
2018,10,26,14,45,529.0,123.5,2.65,21.65,355.5,535.17,426.77
2018,10,26,15,0,463.0,125.0,2.6,21.6,310.0,467.72,374.66
2018,10,26,15,15,447.5,112.0,2.6,21.6,274.0,419.77,337.3
2018,10,26,15,30,432.0,99.0,2.6,21.6,238.0,372.26,299.09
2018,10,26,15,45,378.0,88.0,2.55,21.15,196.0,307.91,246.64
2018,10,26,16,0,324.0,77.0,2.5,20.7,154.0,248.79,197.2
2018,10,26,16,15,281.0,63.0,2.5,20.25,118.5,196.36,152.17
2018,10,26,16,30,238.0,49.0,2.5,19.8,83.0,148.77,110.4
2018,10,26,16,45,171.0,34.0,2.5,19.3,53.5,98.58,65.03
2018,10,26,17,0,104.0,19.0,2.5,18.8,24.0,49.16,0.0
2018,10,26,17,15,52.0,9.5,2.5,18.5,12.0,17.0,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.9,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,2.0,15.3,6.0,5.46,0.0
2018,10,27,6,45,194.0,17.5,2.05,15.45,33.0,57.11,0.0
2018,10,27,7,0,340.0,29.0,2.1,15.6,60.0,139.24,88.79
2018,10,27,7,15,442.5,37.0,2.2,15.9,102.5,204.27,151.78
2018,10,27,7,30,545.0,45.0,2.3,16.2,145.0,281.22,219.38
2018,10,27,7,45,386.5,65.5,2.35,16.45,146.5,261.53,210.08
2018,10,27,8,0,228.0,86.0,2.4,16.7,148.0,216.76,176.49
2018,10,27,8,15,149.5,114.0,2.45,17.0,157.5,207.82,169.67
2018,10,27,8,30,71.0,142.0,2.5,17.3,167.0,188.97,153.24
2018,10,27,8,45,115.0,161.0,2.5,17.65,207.5,252.4,205.42
2018,10,27,9,0,159.0,180.0,2.5,18.0,248.0,309.93,251.76
2018,10,27,9,15,170.0,195.0,2.55,18.3,273.5,341.56,276.27
2018,10,27,9,30,181.0,210.0,2.6,18.6,299.0,373.73,300.95
2018,10,27,9,45,182.0,226.0,2.65,18.85,320.5,399.23,319.9
2018,10,27,10,0,183.0,242.0,2.7,19.1,342.0,424.33,338.34
2018,10,27,10,15,270.5,239.0,2.7,19.35,394.5,519.65,412.09
2018,10,27,10,30,358.0,236.0,2.7,19.6,447.0,602.89,474.88
2018,10,27,10,45,492.5,202.0,2.75,19.8,501.5,715.1,558.86
2018,10,27,11,0,627.0,168.0,2.8,20.0,556.0,820.76,634.7
2018,10,27,11,15,766.5,123.5,2.8,20.2,605.5,905.93,692.2
2018,10,27,11,30,906.0,79.0,2.8,20.4,655.0,984.82,744.32
2018,10,27,11,45,885.0,87.0,2.85,20.55,651.0,978.2,738.93
2018,10,27,12,0,864.0,95.0,2.9,20.7,647.0,967.61,731.83
2018,10,27,12,15,805.0,114.0,2.95,20.75,624.5,939.8,713.45
2018,10,27,12,30,746.0,133.0,3.0,20.8,602.0,904.42,689.97
2018,10,27,12,45,809.5,109.0,3.1,20.85,608.0,921.09,702.83
2018,10,27,13,0,873.0,85.0,3.2,20.9,614.0,928.35,708.91
2018,10,27,13,15,866.0,83.5,3.3,20.85,593.0,902.18,692.35
2018,10,27,13,30,859.0,82.0,3.4,20.8,572.0,872.89,673.78
2018,10,27,13,45,819.5,86.0,3.5,20.75,535.0,827.39,643.56
2018,10,27,14,0,780.0,90.0,3.6,20.7,498.0,772.55,606.21
2018,10,27,14,15,726.0,97.0,3.65,20.55,457.0,712.87,564.68
2018,10,27,14,30,672.0,104.0,3.7,20.4,416.0,651.05,520.7
2018,10,27,14,45,687.0,92.0,3.75,20.2,387.0,617.86,497.19
2018,10,27,15,0,702.0,80.0,3.8,20.0,358.0,581.14,469.69
2018,10,27,15,15,642.0,78.5,3.8,20.0,310.0,507.21,411.17
2018,10,27,15,30,582.0,77.0,3.8,20.0,262.0,437.27,354.41
2018,10,27,15,45,578.0,66.0,3.8,19.5,225.0,390.08,314.96
2018,10,27,16,0,574.0,55.0,3.8,19.0,188.0,342.11,272.9
2018,10,27,16,15,496.5,47.0,3.7,18.6,143.0,267.6,208.24
2018,10,27,16,30,419.0,39.0,3.6,18.2,98.0,201.41,149.56
2018,10,27,16,45,294.0,29.0,3.5,17.85,62.5,128.83,83.59
2018,10,27,17,0,169.0,19.0,3.4,17.5,27.0,63.39,0.0
2018,10,27,17,15,84.5,9.5,3.35,17.25,13.5,22.2,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,11.5,1.5,2.2,14.9,1.5,0.0,0.0
2018,10,28,6,30,23.0,3.0,2.2,15.2,3.0,0.0,0.0
2018,10,28,6,45,23.5,10.5,2.2,15.45,11.5,14.54,0.0
2018,10,28,7,0,24.0,18.0,2.2,15.7,20.0,26.07,12.83
2018,10,28,7,15,12.0,32.5,2.25,16.05,33.5,34.68,22.73
2018,10,28,7,30,0.0,47.0,2.3,16.4,47.0,42.4,29.98
2018,10,28,7,45,29.0,71.0,2.35,16.7,79.0,83.43,64.76
2018,10,28,8,0,58.0,95.0,2.4,17.0,111.0,125.21,100.22
2018,10,28,8,15,86.5,116.5,2.45,17.25,144.5,175.81,142.69
2018,10,28,8,30,115.0,138.0,2.5,17.5,178.0,221.48,180.53
2018,10,28,8,45,110.5,156.5,2.55,17.8,199.0,244.48,198.82
2018,10,28,9,0,106.0,175.0,2.6,18.1,220.0,266.92,216.31
2018,10,28,9,15,97.0,191.0,2.7,18.3,235.0,269.68,217.89
2018,10,28,9,30,88.0,207.0,2.8,18.5,250.0,283.49,228.13
2018,10,28,9,45,70.0,216.0,2.9,18.75,251.5,280.82,224.89
2018,10,28,10,0,52.0,225.0,3.0,19.0,253.0,276.9,220.66
2018,10,28,10,15,93.5,241.5,3.1,19.15,295.0,333.45,266.08
2018,10,28,10,30,135.0,258.0,3.2,19.3,337.0,408.82,325.01
2018,10,28,10,45,340.5,224.5,3.3,19.45,431.5,580.72,460.93
2018,10,28,11,0,546.0,191.0,3.4,19.6,526.0,761.81,597.26
2018,10,28,11,15,710.5,139.0,3.55,19.65,582.5,875.78,678.2
2018,10,28,11,30,875.0,87.0,3.7,19.7,639.0,963.41,738.96
2018,10,28,11,45,717.5,138.5,3.8,19.75,592.0,891.77,688.56
2018,10,28,12,0,560.0,190.0,3.9,19.8,545.0,789.51,616.49
2018,10,28,12,15,373.5,239.0,4.05,19.8,475.0,643.67,506.74
2018,10,28,12,30,187.0,288.0,4.2,19.8,405.0,500.9,395.27
2018,10,28,12,45,146.5,280.5,4.3,19.8,371.0,451.33,357.31
2018,10,28,13,0,106.0,273.0,4.4,19.8,337.0,385.13,305.8
2018,10,28,13,15,105.5,263.0,4.5,19.75,324.5,371.44,295.9
2018,10,28,13,30,105.0,253.0,4.6,19.7,312.0,357.57,285.66
2018,10,28,13,45,249.0,204.5,4.65,19.65,336.0,453.44,365.57
2018,10,28,14,0,393.0,156.0,4.7,19.6,360.0,524.46,424.7
2018,10,28,14,15,566.0,121.5,4.75,19.45,393.5,614.14,497.49
2018,10,28,14,30,739.0,87.0,4.8,19.3,427.0,677.09,547.18
2018,10,28,14,45,648.0,95.5,4.8,19.2,374.5,593.51,483.13
2018,10,28,15,0,557.0,104.0,4.8,19.1,322.0,511.46,418.09
2018,10,28,15,15,379.5,108.0,4.8,19.1,248.5,372.65,305.61
2018,10,28,15,30,202.0,112.0,4.8,19.1,175.0,245.78,200.45
2018,10,28,15,45,101.0,77.0,4.8,18.6,108.5,134.09,107.42
2018,10,28,16,0,0.0,42.0,4.8,18.1,42.0,37.04,25.56
2018,10,28,16,15,145.0,35.5,4.75,17.85,55.5,108.25,83.27
2018,10,28,16,30,290.0,29.0,4.7,17.6,69.0,145.8,107.86
2018,10,28,16,45,227.5,24.0,4.6,17.3,47.5,104.92,66.17
2018,10,28,17,0,165.0,19.0,4.5,17.0,26.0,53.25,0.0
2018,10,28,17,15,82.5,9.5,4.5,16.8,13.0,8.64,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
