Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,15,69.5,6.5,2.1,11.9,8.5,0.0,0.0
2018,12,18,7,30,139.0,13.0,2.1,12.2,17.0,55.86,0.0
2018,12,18,7,45,209.5,23.5,2.1,12.5,41.0,121.39,55.35
2018,12,18,8,0,280.0,34.0,2.1,12.8,65.0,181.31,137.87
2018,12,18,8,15,339.5,45.5,2.1,13.05,99.0,238.18,191.13
2018,12,18,8,30,399.0,57.0,2.1,13.3,133.0,300.84,246.53
2018,12,18,8,45,561.5,52.5,2.15,13.6,185.5,409.76,338.51
2018,12,18,9,0,724.0,48.0,2.2,13.9,238.0,527.55,435.07
2018,12,18,9,15,753.5,51.0,2.15,14.1,274.0,582.23,478.82
2018,12,18,9,30,783.0,54.0,2.1,14.3,310.0,637.13,520.14
2018,12,18,9,45,801.5,57.0,2.05,14.5,341.5,683.74,553.7
2018,12,18,10,0,820.0,60.0,2.0,14.7,373.0,729.05,585.5
2018,12,18,10,15,812.0,65.5,1.9,14.9,393.5,754.75,601.91
2018,12,18,10,30,804.0,71.0,1.8,15.1,414.0,777.08,615.74
2018,12,18,10,45,809.0,74.0,1.7,15.25,432.5,803.92,632.69
2018,12,18,11,0,814.0,77.0,1.6,15.4,451.0,827.92,647.31
2018,12,18,11,15,848.0,70.5,1.55,15.5,469.5,853.57,663.63
2018,12,18,11,30,882.0,64.0,1.5,15.6,488.0,885.14,683.9
2018,12,18,11,45,885.0,64.5,1.4,15.75,493.5,895.17,688.36
2018,12,18,12,0,888.0,65.0,1.3,15.9,499.0,901.76,690.75
2018,12,18,12,15,887.0,65.0,1.25,15.95,497.0,900.54,688.97
2018,12,18,12,30,886.0,65.0,1.2,16.0,495.0,895.84,685.06
2018,12,18,12,45,881.5,64.0,1.2,16.05,485.0,883.2,676.71
2018,12,18,13,0,877.0,63.0,1.2,16.1,475.0,867.21,666.29
2018,12,18,13,15,868.5,62.0,1.2,16.1,458.0,844.52,651.48
2018,12,18,13,30,860.0,61.0,1.2,16.1,441.0,818.88,634.68
2018,12,18,13,45,803.0,68.5,1.25,16.1,408.5,769.51,601.73
2018,12,18,14,0,746.0,76.0,1.3,16.1,376.0,711.15,561.89
2018,12,18,14,15,736.5,71.0,1.3,16.05,348.5,674.29,536.55
2018,12,18,14,30,727.0,66.0,1.3,16.0,321.0,635.52,509.09
2018,12,18,14,45,734.5,58.5,1.35,15.95,293.5,603.83,486.71
2018,12,18,15,0,742.0,51.0,1.4,15.9,266.0,569.24,460.64
2018,12,18,15,15,702.0,48.0,1.4,15.9,228.5,508.46,411.85
2018,12,18,15,30,662.0,45.0,1.4,15.9,191.0,449.23,362.66
2018,12,18,15,45,598.5,40.0,1.3,15.35,151.5,377.47,302.15
2018,12,18,16,0,535.0,35.0,1.2,14.8,112.0,310.45,243.34
2018,12,18,16,15,428.5,28.5,1.2,14.6,77.0,234.44,172.31
2018,12,18,16,30,322.0,22.0,1.2,14.4,42.0,156.18,39.9
2018,12,18,16,45,173.5,12.5,1.2,14.2,22.0,64.77,0.0
2018,12,18,17,0,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.2,13.95,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,7,15,80.0,6.5,0.75,12.65,8.5,0.0,0.0
2018,12,19,7,30,160.0,13.0,0.7,12.8,17.0,62.23,0.0
2018,12,19,7,45,306.0,21.5,0.65,12.95,48.0,154.22,65.32
2018,12,19,8,0,452.0,30.0,0.6,13.1,79.0,244.05,183.18
2018,12,19,8,15,424.0,27.5,0.8,13.35,89.0,253.05,200.99
2018,12,19,8,30,396.0,25.0,1.0,13.6,99.0,255.27,208.43
2018,12,19,8,45,305.5,26.0,1.2,13.85,91.0,223.62,185.62
2018,12,19,9,0,215.0,27.0,1.4,14.1,83.0,182.23,152.37
2018,12,19,9,15,311.0,52.5,1.6,14.35,147.0,293.06,245.82
2018,12,19,9,30,407.0,78.0,1.8,14.6,211.0,398.39,331.97
2018,12,19,9,45,313.5,107.5,2.05,14.9,216.0,382.18,316.94
2018,12,19,10,0,220.0,137.0,2.3,15.2,221.0,341.44,282.43
2018,12,19,10,15,344.0,137.5,2.4,15.4,279.0,464.21,382.29
2018,12,19,10,30,468.0,138.0,2.5,15.6,337.0,577.25,471.11
2018,12,19,10,45,537.5,130.5,2.6,15.8,369.0,638.38,517.73
2018,12,19,11,0,607.0,123.0,2.7,16.0,401.0,708.45,569.4
2018,12,19,11,15,751.5,93.0,2.6,16.1,447.0,809.75,641.8
2018,12,19,11,30,896.0,63.0,2.5,16.2,493.0,895.96,700.96
2018,12,19,11,45,824.0,80.0,2.45,16.35,479.0,869.13,680.06
2018,12,19,12,0,752.0,97.0,2.4,16.5,465.0,833.25,653.92
2018,12,19,12,15,744.0,97.0,2.35,16.55,459.5,825.82,648.44
2018,12,19,12,30,736.0,97.0,2.3,16.6,454.0,815.38,640.7
2018,12,19,12,45,768.0,86.5,2.2,16.65,453.0,819.68,643.23
2018,12,19,13,0,800.0,76.0,2.1,16.7,452.0,825.3,646.64
2018,12,19,13,15,788.0,76.5,2.0,16.7,436.0,802.55,630.07
2018,12,19,13,30,776.0,77.0,1.9,16.7,420.0,777.14,611.9
2018,12,19,13,45,733.5,81.5,1.8,16.7,392.0,728.88,577.21
2018,12,19,14,0,691.0,86.0,1.7,16.7,364.0,684.88,545.49
2018,12,19,14,15,661.0,83.0,1.6,16.65,333.0,636.3,510.07
2018,12,19,14,30,631.0,80.0,1.5,16.6,302.0,587.38,473.88
2018,12,19,14,45,662.0,68.5,1.45,16.5,280.5,570.4,461.49
2018,12,19,15,0,693.0,57.0,1.4,16.4,259.0,545.4,441.66
2018,12,19,15,15,551.5,62.0,1.4,16.4,208.5,437.94,355.89
2018,12,19,15,30,410.0,67.0,1.4,16.4,158.0,332.95,270.38
2018,12,19,15,45,358.0,56.5,1.2,15.9,124.0,273.4,219.83
2018,12,19,16,0,306.0,46.0,1.0,15.4,90.0,218.54,171.65
2018,12,19,16,15,275.0,35.0,1.0,15.2,64.5,177.55,130.76
2018,12,19,16,30,244.0,24.0,1.0,15.0,39.0,130.3,37.69
2018,12,19,16,45,135.0,13.5,1.0,14.8,20.5,54.06,0.0
2018,12,19,17,0,26.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,20,7,15,25.0,4.5,2.55,11.35,5.0,0.0,0.0
2018,12,20,7,30,50.0,9.0,2.6,11.5,10.0,23.85,0.0
2018,12,20,7,45,48.5,21.0,2.65,11.6,24.0,49.16,15.87
2018,12,20,8,0,47.0,33.0,2.7,11.7,38.0,61.35,43.68
2018,12,20,8,15,115.0,49.5,2.7,11.85,69.0,123.7,98.22
2018,12,20,8,30,183.0,66.0,2.7,12.0,100.0,184.72,151.74
2018,12,20,8,45,221.0,80.0,2.7,12.2,130.5,231.38,192.87
2018,12,20,9,0,259.0,94.0,2.7,12.4,161.0,281.24,235.99
2018,12,20,9,15,167.5,107.5,2.55,12.6,153.5,235.82,197.57
2018,12,20,9,30,76.0,121.0,2.4,12.8,146.0,181.75,150.75
2018,12,20,9,45,62.5,135.0,2.25,12.95,157.0,189.82,157.1
2018,12,20,10,0,49.0,149.0,2.1,13.1,168.0,196.99,162.31
2018,12,20,10,15,57.5,160.0,1.95,13.35,183.5,217.12,178.77
2018,12,20,10,30,66.0,171.0,1.8,13.6,199.0,237.82,195.43
2018,12,20,10,45,90.5,184.0,1.6,13.8,224.5,275.18,225.86
2018,12,20,11,0,115.0,197.0,1.4,14.0,250.0,329.61,269.04
2018,12,20,11,15,110.5,203.0,1.3,14.1,255.0,334.36,271.77
2018,12,20,11,30,106.0,209.0,1.2,14.2,260.0,322.04,261.5
2018,12,20,11,45,84.0,206.5,1.1,14.3,247.0,299.09,242.3
2018,12,20,12,0,62.0,204.0,1.0,14.4,234.0,275.92,222.94
2018,12,20,12,15,101.0,209.0,1.0,14.4,258.0,317.81,257.56
2018,12,20,12,30,140.0,214.0,1.0,14.4,282.0,376.45,304.17
2018,12,20,12,45,166.5,209.0,1.0,14.45,288.5,393.03,317.5
2018,12,20,13,0,193.0,204.0,1.0,14.5,295.0,408.65,330.35
2018,12,20,13,15,179.0,197.0,1.0,14.5,279.0,385.2,311.98
2018,12,20,13,30,165.0,190.0,1.0,14.5,263.0,361.8,293.83
2018,12,20,13,45,125.0,173.0,1.0,14.5,226.5,304.1,247.84
2018,12,20,14,0,85.0,156.0,1.0,14.5,190.0,233.99,191.28
2018,12,20,14,15,59.5,140.0,1.05,14.4,163.0,193.57,158.27
2018,12,20,14,30,34.0,124.0,1.1,14.3,136.0,154.84,125.97
2018,12,20,14,45,40.0,118.0,1.1,14.25,130.5,152.73,124.56
2018,12,20,15,0,46.0,112.0,1.1,14.2,125.0,150.62,122.85
2018,12,20,15,15,35.5,97.0,1.1,14.2,106.5,126.16,101.97
2018,12,20,15,30,25.0,82.0,1.1,14.2,88.0,102.73,81.77
2018,12,20,15,45,15.0,66.0,1.05,13.95,69.5,73.25,56.39
2018,12,20,16,0,5.0,50.0,1.0,13.7,51.0,51.83,37.7
2018,12,20,16,15,14.5,34.5,1.0,13.65,36.0,43.59,29.16
2018,12,20,16,30,24.0,19.0,1.0,13.6,21.0,31.83,6.67
2018,12,20,16,45,24.0,11.0,1.0,13.55,11.5,17.47,0.0
2018,12,20,17,0,24.0,3.0,1.0,13.5,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.0,13.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,21,7,15,13.0,3.5,1.9,13.3,4.0,0.0,0.0
2018,12,21,7,30,26.0,7.0,2.1,13.4,8.0,14.47,0.0
2018,12,21,7,45,134.5,21.0,2.25,13.55,34.0,87.3,28.2
2018,12,21,8,0,243.0,35.0,2.4,13.7,60.0,164.2,122.88
2018,12,21,8,15,430.5,38.0,2.65,13.85,107.5,271.04,216.53
2018,12,21,8,30,618.0,41.0,2.9,14.0,155.0,390.91,318.95
2018,12,21,8,45,670.0,44.0,3.1,14.1,194.5,454.83,375.25
2018,12,21,9,0,722.0,47.0,3.3,14.2,234.0,521.71,432.46
2018,12,21,9,15,541.0,68.0,3.35,14.35,219.5,463.91,386.77
2018,12,21,9,30,360.0,89.0,3.4,14.5,205.0,378.83,317.21
2018,12,21,9,45,182.5,101.0,3.45,14.6,160.0,260.69,218.07
2018,12,21,10,0,5.0,113.0,3.5,14.7,115.0,109.85,87.67
2018,12,21,10,15,6.5,128.0,3.6,14.85,130.5,126.49,101.67
2018,12,21,10,30,8.0,143.0,3.7,15.0,146.0,143.41,115.62
2018,12,21,10,45,10.5,152.0,3.8,15.15,156.5,154.74,124.89
2018,12,21,11,0,13.0,161.0,3.9,15.3,167.0,166.3,134.34
2018,12,21,11,15,103.0,179.0,3.9,15.35,228.0,296.87,244.2
2018,12,21,11,30,193.0,197.0,3.9,15.4,289.0,401.29,330.09
2018,12,21,11,45,193.5,204.0,3.85,15.5,297.5,411.92,337.73
2018,12,21,12,0,194.0,211.0,3.8,15.6,306.0,422.0,345.3
2018,12,21,12,15,184.0,211.5,3.85,15.65,301.0,413.56,338.28
2018,12,21,12,30,174.0,212.0,3.9,15.7,296.0,404.64,330.97
2018,12,21,12,45,166.5,205.5,3.95,15.75,285.0,388.52,318.18
2018,12,21,13,0,159.0,199.0,4.0,15.8,274.0,372.12,305.15
2018,12,21,13,15,239.5,180.5,4.0,15.75,289.0,433.42,356.62
2018,12,21,13,30,320.0,162.0,4.0,15.7,304.0,474.02,391.12
2018,12,21,13,45,279.0,162.0,4.05,15.7,281.0,433.16,357.83
2018,12,21,14,0,238.0,162.0,4.1,15.7,258.0,393.56,325.51
2018,12,21,14,15,302.0,140.5,4.05,15.55,253.0,408.84,339.94
2018,12,21,14,30,366.0,119.0,4.0,15.4,248.0,434.48,361.75
2018,12,21,14,45,376.5,107.5,4.0,15.3,228.5,413.89,345.11
2018,12,21,15,0,387.0,96.0,4.0,15.2,209.0,391.38,326.49
2018,12,21,15,15,306.5,88.5,4.0,15.2,170.5,315.81,262.7
2018,12,21,15,30,226.0,81.0,4.0,15.2,132.0,235.56,194.38
2018,12,21,15,45,184.5,64.0,3.8,14.5,100.0,182.64,148.66
2018,12,21,16,0,143.0,47.0,3.6,13.8,68.0,133.24,105.28
2018,12,21,16,15,123.5,34.5,3.65,13.55,48.5,103.69,76.5
2018,12,21,16,30,104.0,22.0,3.7,13.3,29.0,77.98,27.18
2018,12,21,16,45,62.0,12.5,3.75,13.1,15.5,30.77,0.0
2018,12,21,17,0,20.0,3.0,3.8,12.9,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,3.75,12.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,22,7,15,83.0,6.5,2.45,10.5,8.0,0.0,0.0
2018,12,22,7,30,166.0,13.0,2.5,10.7,16.0,63.26,0.0
2018,12,22,7,45,262.5,23.0,2.55,10.9,43.0,136.5,41.47
2018,12,22,8,0,359.0,33.0,2.6,11.1,70.0,211.02,159.28
2018,12,22,8,15,500.5,36.5,2.7,11.4,114.0,301.38,242.37
2018,12,22,8,30,642.0,40.0,2.8,11.7,158.0,401.25,329.47
2018,12,22,8,45,690.5,44.0,2.95,11.95,198.0,465.43,386.24
2018,12,22,9,0,739.0,48.0,3.1,12.2,238.0,532.33,443.46
2018,12,22,9,15,771.0,50.5,3.05,12.4,275.0,588.78,490.1
2018,12,22,9,30,803.0,53.0,3.0,12.6,312.0,645.6,534.09
2018,12,22,9,45,824.5,55.0,2.95,12.8,344.5,687.53,564.92
2018,12,22,10,0,846.0,57.0,2.9,13.0,377.0,734.35,598.82
2018,12,22,10,15,826.5,64.5,2.8,13.15,395.5,761.75,617.31
2018,12,22,10,30,807.0,72.0,2.7,13.3,414.0,777.95,627.37
2018,12,22,10,45,818.5,73.5,2.6,13.45,434.0,808.85,648.17
2018,12,22,11,0,830.0,75.0,2.5,13.6,454.0,837.15,666.69
2018,12,22,11,15,736.0,97.5,2.55,13.75,440.5,800.74,639.41
2018,12,22,11,30,642.0,120.0,2.6,13.9,427.0,753.4,604.57
2018,12,22,11,45,555.5,143.5,2.6,14.05,411.5,700.55,565.11
2018,12,22,12,0,469.0,167.0,2.6,14.2,396.0,653.04,528.01
2018,12,22,12,15,429.0,174.5,2.65,14.35,383.5,625.72,506.72
2018,12,22,12,30,389.0,182.0,2.7,14.5,371.0,578.62,470.53
2018,12,22,12,45,369.5,181.5,2.75,14.7,358.5,557.57,454.26
2018,12,22,13,0,350.0,181.0,2.8,14.9,346.0,535.53,436.99
2018,12,22,13,15,388.0,167.5,2.75,14.95,344.5,563.8,459.6
2018,12,22,13,30,426.0,154.0,2.7,15.0,343.0,572.03,466.8
2018,12,22,13,45,300.5,155.0,2.6,15.1,285.0,442.24,363.56
2018,12,22,14,0,175.0,156.0,2.5,15.2,227.0,320.4,264.27
2018,12,22,14,15,139.5,145.5,2.5,15.15,199.5,275.8,227.96
2018,12,22,14,30,104.0,135.0,2.5,15.1,172.0,233.22,192.5
2018,12,22,14,45,122.0,124.5,2.55,15.05,163.5,230.55,190.89
2018,12,22,15,0,140.0,114.0,2.6,15.0,155.0,226.44,187.64
2018,12,22,15,15,130.0,100.5,2.6,15.0,134.5,199.42,164.5
2018,12,22,15,30,120.0,87.0,2.6,15.0,114.0,173.23,141.67
2018,12,22,15,45,99.0,70.5,2.5,14.35,90.0,137.89,110.99
2018,12,22,16,0,78.0,54.0,2.4,13.7,66.0,104.4,81.48
2018,12,22,16,15,63.0,39.0,2.45,13.55,46.5,77.67,56.36
2018,12,22,16,30,48.0,24.0,2.5,13.4,27.0,48.53,16.77
2018,12,22,16,45,36.5,13.5,2.5,13.25,14.5,23.76,0.0
2018,12,22,17,0,25.0,3.0,2.5,13.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.5,13.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,23,7,15,35.0,5.0,2.5,11.1,5.5,0.0,0.0
2018,12,23,7,30,70.0,10.0,2.4,11.3,11.0,30.67,0.0
2018,12,23,7,45,133.0,23.0,2.3,11.5,33.5,88.68,21.31
2018,12,23,8,0,196.0,36.0,2.2,11.7,56.0,145.48,108.49
2018,12,23,8,15,247.0,48.5,2.15,11.95,85.5,193.93,155.19
2018,12,23,8,30,298.0,61.0,2.1,12.2,115.0,247.72,203.32
2018,12,23,8,45,312.0,73.5,2.05,12.45,142.5,285.21,236.87
2018,12,23,9,0,326.0,86.0,2.0,12.7,170.0,323.43,269.92
2018,12,23,9,15,359.5,96.5,2.05,13.0,201.5,372.48,311.05
2018,12,23,9,30,393.0,107.0,2.1,13.3,233.0,423.4,352.62
2018,12,23,9,45,433.5,111.5,2.15,13.6,264.0,473.59,392.92
2018,12,23,10,0,474.0,116.0,2.2,13.9,295.0,525.31,433.55
2018,12,23,10,15,415.5,132.5,2.3,14.1,297.5,513.83,422.97
2018,12,23,10,30,357.0,149.0,2.4,14.3,300.0,497.28,408.56
2018,12,23,10,45,537.5,121.5,2.5,14.55,361.0,633.18,516.43
2018,12,23,11,0,718.0,94.0,2.6,14.8,422.0,768.17,615.81
2018,12,23,11,15,793.0,77.5,2.55,14.9,449.5,820.72,651.81
2018,12,23,11,30,868.0,61.0,2.5,15.0,477.0,866.96,683.45
2018,12,23,11,45,805.5,78.5,2.45,15.1,468.0,849.78,669.77
2018,12,23,12,0,743.0,96.0,2.4,15.2,459.0,823.54,650.33
2018,12,23,12,15,578.5,136.0,2.4,15.25,418.0,722.74,577.13
2018,12,23,12,30,414.0,176.0,2.4,15.3,377.0,612.26,492.92
2018,12,23,12,45,502.0,152.5,2.4,15.4,392.0,659.67,531.56
2018,12,23,13,0,590.0,129.0,2.4,15.5,407.0,710.62,569.77
2018,12,23,13,15,640.5,112.0,2.4,15.5,404.5,725.1,580.53
2018,12,23,13,30,691.0,95.0,2.4,15.5,402.0,734.3,587.79
2018,12,23,13,45,523.0,118.0,2.4,15.55,343.5,598.35,486.3
2018,12,23,14,0,355.0,141.0,2.4,15.6,285.0,477.51,390.97
2018,12,23,14,15,320.5,134.0,2.4,15.5,257.0,415.36,342.85
2018,12,23,14,30,286.0,127.0,2.4,15.4,229.0,371.08,307.37
2018,12,23,14,45,205.0,116.5,2.35,15.35,186.0,291.33,241.52
2018,12,23,15,0,124.0,106.0,2.3,15.3,143.0,205.27,169.45
2018,12,23,15,15,219.0,88.5,2.3,15.3,142.5,249.65,207.08
2018,12,23,15,30,314.0,71.0,2.3,15.3,142.0,285.43,235.3
2018,12,23,15,45,292.5,56.5,2.05,14.7,112.5,241.08,196.36
2018,12,23,16,0,271.0,42.0,1.8,14.1,83.0,198.08,157.75
2018,12,23,16,15,226.5,32.5,1.8,13.85,59.0,154.32,116.09
2018,12,23,16,30,182.0,23.0,1.8,13.6,35.0,109.32,47.75
2018,12,23,16,45,105.0,13.0,1.75,13.4,18.5,45.05,0.0
2018,12,23,17,0,28.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.7,13.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.0,2.8,12.4,2.0,0.0,0.0
2018,12,24,7,30,16.0,4.0,2.9,12.7,4.0,8.54,0.0
2018,12,24,7,45,8.0,9.0,2.95,13.0,9.0,10.94,0.0
2018,12,24,8,0,0.0,14.0,3.0,13.3,14.0,12.3,4.12
2018,12,24,8,15,0.0,21.5,3.05,13.55,21.5,18.92,10.19
2018,12,24,8,30,0.0,29.0,3.1,13.8,29.0,25.54,16.06
2018,12,24,8,45,0.0,33.0,3.15,14.0,33.0,29.07,19.24
2018,12,24,9,0,0.0,37.0,3.2,14.2,37.0,32.61,22.35
2018,12,24,9,15,0.0,39.0,3.25,14.4,39.0,34.37,23.89
2018,12,24,9,30,0.0,41.0,3.3,14.6,41.0,36.15,25.39
2018,12,24,9,45,0.0,56.0,3.3,14.8,56.0,49.45,36.69
2018,12,24,10,0,0.0,71.0,3.3,15.0,71.0,62.78,47.92
2018,12,24,10,15,67.5,100.0,3.45,15.15,128.5,164.53,135.68
2018,12,24,10,30,135.0,129.0,3.6,15.3,186.0,256.53,213.31
2018,12,24,10,45,365.5,100.5,3.7,15.45,265.0,452.34,377.05
2018,12,24,11,0,596.0,72.0,3.8,15.6,344.0,632.31,517.97
2018,12,24,11,15,450.5,92.5,4.0,15.6,301.5,541.32,446.16
2018,12,24,11,30,305.0,113.0,4.2,15.6,259.0,432.39,358.47
2018,12,24,11,45,365.5,94.0,4.35,15.6,271.0,464.69,386.44
2018,12,24,12,0,426.0,75.0,4.5,15.6,283.0,506.82,420.24
2018,12,24,12,15,213.0,64.5,4.65,15.5,168.5,287.5,241.21
2018,12,24,12,30,0.0,54.0,4.8,15.4,54.0,47.7,34.68
2018,12,24,12,45,0.0,45.5,4.95,15.3,45.5,40.17,28.43
2018,12,24,13,0,0.0,37.0,5.1,15.2,37.0,32.64,22.09
2018,12,24,13,15,0.0,37.5,5.1,15.1,37.5,33.08,22.5
2018,12,24,13,30,0.0,38.0,5.1,15.0,38.0,33.52,22.91
2018,12,24,13,45,0.0,39.5,5.1,14.9,39.5,34.84,24.08
2018,12,24,14,0,0.0,41.0,5.1,14.8,41.0,36.16,25.25
2018,12,24,14,15,0.0,35.0,5.15,14.8,35.0,30.85,20.76
2018,12,24,14,30,0.0,29.0,5.2,14.8,29.0,25.54,16.25
2018,12,24,14,45,3.0,36.0,5.25,14.8,37.0,33.83,23.46
2018,12,24,15,0,6.0,43.0,5.3,14.8,45.0,41.9,30.43
2018,12,24,15,15,3.0,33.5,5.3,14.8,34.5,31.37,21.29
2018,12,24,15,30,0.0,24.0,5.3,14.8,24.0,21.11,12.38
2018,12,24,15,45,0.0,19.0,5.6,14.75,19.0,16.7,8.52
2018,12,24,16,0,0.0,14.0,5.9,14.7,14.0,12.3,4.64
2018,12,24,16,15,0.0,10.0,6.1,14.6,10.0,8.78,1.42
2018,12,24,16,30,0.0,6.0,6.3,14.5,6.0,5.26,0.0
2018,12,24,16,45,0.0,3.0,6.5,14.45,3.0,2.73,0.0
2018,12,24,17,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,13.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,12.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,10.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,12,25,7,15,55.5,5.0,5.15,10.55,6.0,0.0,0.0
2018,12,25,7,30,111.0,10.0,5.2,10.9,12.0,42.93,0.0
2018,12,25,7,45,271.0,20.5,5.25,11.3,43.0,134.8,22.73
2018,12,25,8,0,431.0,31.0,5.3,11.7,74.0,236.75,177.1
2018,12,25,8,15,518.0,36.5,5.4,11.95,112.5,302.18,243.46
2018,12,25,8,30,605.0,42.0,5.5,12.2,151.0,381.16,315.22
2018,12,25,8,45,659.5,45.5,5.55,12.45,191.0,446.55,374.21
2018,12,25,9,0,714.0,49.0,5.6,12.7,231.0,515.17,434.14
2018,12,25,9,15,744.0,53.0,5.65,12.9,268.0,571.26,482.16
2018,12,25,9,30,774.0,57.0,5.7,13.1,305.0,627.72,528.19
2018,12,25,9,45,794.0,60.5,5.7,13.3,337.5,676.2,565.83
2018,12,25,10,0,814.0,64.0,5.7,13.5,370.0,723.55,601.85
2018,12,25,10,15,831.0,65.5,5.75,13.65,397.5,764.51,632.63
2018,12,25,10,30,848.0,67.0,5.8,13.8,425.0,803.5,661.59
2018,12,25,10,45,860.5,68.0,5.85,13.95,446.5,835.81,685.18
2018,12,25,11,0,873.0,69.0,5.9,14.1,468.0,856.98,700.26
2018,12,25,11,15,880.5,70.0,5.95,14.2,482.0,879.04,716.21
2018,12,25,11,30,888.0,71.0,6.0,14.3,496.0,897.94,729.84
2018,12,25,11,45,891.0,71.5,6.05,14.4,502.5,908.82,737.56
2018,12,25,12,0,894.0,72.0,6.1,14.5,509.0,916.23,742.86
2018,12,25,12,15,893.5,72.0,6.1,14.6,508.0,916.29,742.56
2018,12,25,12,30,893.0,72.0,6.1,14.7,507.0,912.83,739.82
2018,12,25,12,45,890.0,71.5,6.15,14.75,498.5,902.95,732.84
2018,12,25,13,0,887.0,71.0,6.2,14.8,490.0,889.65,723.45
2018,12,25,13,15,880.0,70.0,6.2,14.85,474.0,868.87,708.25
2018,12,25,13,30,873.0,69.0,6.2,14.9,458.0,845.0,690.78
2018,12,25,13,45,861.0,67.5,6.25,14.95,435.0,821.23,673.61
2018,12,25,14,0,849.0,66.0,6.3,15.0,412.0,786.66,648.01
2018,12,25,14,15,830.5,64.5,6.25,14.95,382.5,744.7,616.31
2018,12,25,14,30,812.0,63.0,6.2,14.9,353.0,701.02,582.9
2018,12,25,14,45,786.0,60.0,6.2,14.85,318.5,648.76,542.27
2018,12,25,15,0,760.0,57.0,6.2,14.8,284.0,595.99,499.93
2018,12,25,15,15,720.5,53.5,6.2,14.8,245.0,534.04,447.47
2018,12,25,15,30,681.0,50.0,6.2,14.8,206.0,473.42,394.55
2018,12,25,15,45,620.0,45.5,5.7,14.25,166.0,401.98,331.35
2018,12,25,16,0,559.0,41.0,5.2,13.7,126.0,339.9,274.13
2018,12,25,16,15,455.5,33.5,5.1,13.35,88.5,256.95,197.4
2018,12,25,16,30,352.0,26.0,5.0,13.0,51.0,178.51,92.43
2018,12,25,16,45,190.5,15.0,4.85,12.7,27.0,74.61,0.0
2018,12,25,17,0,29.0,4.0,4.7,12.4,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,4.65,12.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,4.1,10.15,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,4.1,10.5,7.0,16.67,0.0
2018,12,26,7,45,83.5,17.5,4.05,10.85,24.5,61.6,4.76
2018,12,26,8,0,130.0,29.0,4.0,11.2,42.0,107.24,78.29
2018,12,26,8,15,162.0,40.0,4.2,11.5,64.0,141.74,112.79
2018,12,26,8,30,194.0,51.0,4.4,11.8,86.0,179.7,147.65
2018,12,26,8,45,228.0,64.5,4.6,12.1,115.0,225.06,188.19
2018,12,26,9,0,262.0,78.0,4.8,12.4,144.0,273.08,230.38
2018,12,26,9,15,143.5,90.5,5.0,12.55,127.5,197.02,165.73
2018,12,26,9,30,25.0,103.0,5.2,12.7,111.0,123.43,100.85
2018,12,26,9,45,192.5,115.0,5.4,12.9,186.5,285.02,241.34
2018,12,26,10,0,360.0,127.0,5.6,13.1,262.0,450.2,380.52
2018,12,26,10,15,534.0,109.0,5.65,13.2,326.0,585.14,492.38
2018,12,26,10,30,708.0,91.0,5.7,13.3,390.0,722.52,600.37
2018,12,26,10,45,671.5,102.5,5.75,13.35,397.0,723.47,599.83
2018,12,26,11,0,635.0,114.0,5.8,13.4,404.0,719.92,596.48
2018,12,26,11,15,766.0,91.0,5.7,13.45,451.0,812.8,667.26
2018,12,26,11,30,897.0,68.0,5.6,13.5,498.0,901.94,733.21
2018,12,26,11,45,900.0,68.5,5.5,13.55,504.5,913.01,739.9
2018,12,26,12,0,903.0,69.0,5.4,13.6,511.0,920.59,744.52
2018,12,26,12,15,900.5,69.5,5.45,13.65,509.5,919.61,743.9
2018,12,26,12,30,898.0,70.0,5.5,13.7,508.0,915.09,740.84
2018,12,26,12,45,891.5,71.0,5.6,13.7,499.5,904.12,733.57
2018,12,26,13,0,885.0,72.0,5.7,13.7,491.0,889.78,723.9
2018,12,26,13,15,877.0,71.5,5.75,13.7,475.0,868.92,709.09
2018,12,26,13,30,869.0,71.0,5.8,13.7,459.0,853.23,698.27
2018,12,26,13,45,856.0,69.5,5.85,13.7,435.5,820.57,674.45
2018,12,26,14,0,843.0,68.0,5.9,13.7,412.0,785.39,648.57
2018,12,26,14,15,823.5,66.0,5.85,13.6,382.5,742.23,616.05
2018,12,26,14,30,804.0,64.0,5.8,13.5,353.0,697.45,581.84
2018,12,26,14,45,769.0,62.5,5.75,13.4,317.0,640.98,537.76
2018,12,26,15,0,734.0,61.0,5.7,13.3,281.0,584.59,492.22
2018,12,26,15,15,618.0,61.0,5.7,13.3,229.0,484.26,407.93
2018,12,26,15,30,502.0,61.0,5.7,13.3,177.0,388.07,325.5
2018,12,26,15,45,417.0,50.5,5.5,12.9,134.0,305.52,253.62
2018,12,26,16,0,332.0,40.0,5.3,12.5,91.0,230.43,187.03
2018,12,26,16,15,333.0,33.5,5.35,12.25,71.0,205.19,158.8
2018,12,26,16,30,334.0,27.0,5.4,12.0,51.0,173.87,95.46
2018,12,26,16,45,185.5,16.0,5.45,11.8,27.5,74.26,0.0
2018,12,26,17,0,37.0,5.0,5.5,11.6,4.0,0.0,0.0
2018,12,26,17,15,18.5,2.5,5.45,11.5,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.3,11.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,10.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.35,10.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,10.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.25,9.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,9.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,5.4,9.5,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,5.6,9.9,13.0,51.32,0.0
2018,12,27,7,45,311.5,19.0,5.75,10.25,44.0,142.63,11.8
2018,12,27,8,0,486.0,27.0,5.9,10.6,75.0,248.53,185.34
2018,12,27,8,15,569.0,32.0,6.1,10.95,114.5,319.63,258.29
2018,12,27,8,30,652.0,37.0,6.3,11.3,154.0,397.87,330.38
2018,12,27,8,45,702.0,40.5,6.55,11.65,194.0,462.51,389.6
2018,12,27,9,0,752.0,44.0,6.8,12.0,234.0,530.11,449.53
2018,12,27,9,15,783.0,47.0,7.0,12.3,272.0,581.73,494.85
2018,12,27,9,30,814.0,50.0,7.2,12.6,310.0,638.61,541.49
2018,12,27,9,45,833.5,52.5,7.4,12.85,343.0,686.46,579.55
2018,12,27,10,0,853.0,55.0,7.6,13.1,376.0,733.13,616.07
2018,12,27,10,15,869.0,57.0,7.65,13.3,404.0,774.81,647.9
2018,12,27,10,30,885.0,59.0,7.7,13.5,432.0,814.46,677.78
2018,12,27,10,45,895.5,59.5,7.8,13.65,453.0,845.1,700.7
2018,12,27,11,0,906.0,60.0,7.9,13.8,474.0,872.93,721.39
2018,12,27,11,15,913.5,60.5,7.9,13.95,488.5,895.1,737.37
2018,12,27,11,30,921.0,61.0,7.9,14.1,503.0,914.0,750.88
2018,12,27,11,45,926.0,61.5,7.95,14.2,510.5,927.21,760.48
2018,12,27,12,0,931.0,62.0,8.0,14.3,518.0,936.86,767.5
2018,12,27,12,15,931.0,61.5,8.0,14.35,517.0,936.97,767.36
2018,12,27,12,30,931.0,61.0,8.0,14.4,516.0,933.39,764.62
2018,12,27,12,45,927.5,60.5,8.0,14.45,507.0,923.01,756.84
2018,12,27,13,0,924.0,60.0,8.0,14.5,498.0,909.06,746.5
2018,12,27,13,15,917.0,59.5,8.0,14.5,482.5,888.59,731.39
2018,12,27,13,30,910.0,59.0,8.0,14.5,467.0,864.88,713.85
2018,12,27,13,45,900.5,58.0,8.0,14.55,444.5,835.33,691.64
2018,12,27,14,0,891.0,57.0,8.0,14.6,422.0,803.0,667.17
2018,12,27,14,15,874.5,56.0,7.95,14.5,393.0,762.66,636.43
2018,12,27,14,30,858.0,55.0,7.9,14.4,364.0,720.44,603.86
2018,12,27,14,45,834.0,52.5,7.9,14.3,329.0,669.28,563.68
2018,12,27,15,0,810.0,50.0,7.9,14.2,294.0,617.43,522.17
2018,12,27,15,15,773.5,47.0,7.9,14.2,255.0,561.66,474.27
2018,12,27,15,30,737.0,44.0,7.9,14.2,216.0,501.35,420.95
2018,12,27,15,45,679.5,40.5,7.6,13.65,175.0,430.61,357.88
2018,12,27,16,0,622.0,37.0,7.3,13.1,134.0,363.58,296.07
2018,12,27,16,15,524.0,30.5,7.2,12.85,95.0,280.21,218.02
2018,12,27,16,30,426.0,24.0,7.1,12.6,56.0,202.35,116.67
2018,12,27,16,45,249.5,15.0,7.0,12.3,30.5,94.41,0.0
2018,12,27,17,0,73.0,6.0,6.9,12.0,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,6.9,11.85,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,11.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,10.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,10.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,10.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,10.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,10.05,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.3,9.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.2,9.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.2,9.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.2,9.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.25,9.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.25,8.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.2,8.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.0,8.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,5.95,8.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,5.9,8.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.9,8.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.9,8.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.9,8.3,0.0,0.0,0.0
